Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.84,7.17
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,28.22,18.87
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,41.85,31.32
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,56.82,44.8
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,71.6,57.91
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,85.11,69.83
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,98.59,81.57
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,123.28,102.88
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,148.0,123.91
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,155.13,129.71
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,162.46,135.67
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,420.29,359.62
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,649.38,547.48
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,624.98,525.38
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,616.05,516.61
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,532.08,445.09
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,433.56,361.61
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,317.93,265.59
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,210.46,174.24
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,294.79,246.13
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,364.26,304.05
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,298.31,248.58
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,226.52,188.09
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,264.19,220.43
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,289.27,241.73
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,212.64,177.16
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,137.48,113.26
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,103.31,84.29
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,69.9,55.57
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,63.22,50.01
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.36
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.19
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.71
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.19,19.37
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.52
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,6.15
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.46,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.38,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.78,1.44
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,15.38,7.73
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,22.0,13.82
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,29.51,20.61
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,37.03,27.3
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,43.68,33.19
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,50.33,39.01
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,139.56,117.4
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,231.76,195.28
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,276.46,232.02
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,321.33,268.47
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,273.7,227.21
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,211.7,174.51
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,180.59,148.48
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,150.97,123.34
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,144.32,117.78
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,137.93,112.38
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,77.98,61.68
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,22.07,13.59
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,34.02,23.96
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,45.98,34.23
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,107.88,87.17
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,172.48,141.17
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,152.09,123.8
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,132.28,107.23
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,125.6,101.82
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,118.98,96.43
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,100.58,81.05
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,82.45,65.82
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,74.8,59.57
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,67.21,53.27
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,58.78,46.07
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,50.34,38.78
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,41.91,31.44
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,33.5,23.97
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,25.1,16.36
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,16.71,9.31
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.66,1.64
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.73,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,140.8,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,293.17,229.67
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,385.72,325.35
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,485.64,413.82
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,337.04,289.94
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,118.37,98.15
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,139.56,116.78
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,174.45,146.38
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,252.79,213.59
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,348.93,293.08
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,460.64,384.38
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,557.69,461.21
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,530.17,435.37
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,483.23,395.49
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,456.75,372.91
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,429.72,349.79
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,496.9,403.76
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,577.49,465.9
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,749.6,601.11
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,875.99,692.06
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,852.78,673.04
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,826.21,653.06
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,792.07,628.86
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,755.12,602.57
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,713.76,572.44
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,670.03,538.64
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,620.81,499.55
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,572.25,459.89
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,517.54,414.38
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,462.24,367.04
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,402.81,315.29
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,344.25,262.96
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,283.9,208.06
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,225.69,155.07
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,166.1,104.09
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,111.75,62.0
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,59.66,31.31
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,30.86,21.56
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,19.61,9.31
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,11.82,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,172.92,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,363.09,286.98
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,457.75,388.68
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,558.79,477.27
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,630.0,537.21
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,702.45,594.98
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,757.3,635.23
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,803.0,666.78
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,844.18,694.12
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,883.13,719.03
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,911.69,736.36
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,937.1,751.22
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,953.48,759.92
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,966.2,766.15
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,970.85,767.76
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,971.62,766.86
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,964.33,759.12
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,953.17,748.95
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,936.78,736.7
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,916.64,722.0
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,889.39,701.54
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,858.74,678.82
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,822.39,653.26
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,783.13,625.49
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,739.1,594.02
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,692.77,558.12
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,641.52,517.59
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,588.73,474.77
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,531.72,427.37
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,474.38,378.27
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,413.73,325.41
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,353.43,271.38
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,290.43,214.36
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,230.07,159.41
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,169.12,106.52
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,113.34,62.62
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,59.92,30.77
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,29.81,20.97
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,20.83,10.78
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,11.82,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,109.62,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,231.82,182.51
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,305.89,261.66
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,386.01,335.55
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,447.3,390.05
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,510.66,443.85
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,571.58,492.66
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,628.43,536.33
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,679.0,573.81
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,728.55,609.49
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,806.84,667.25
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,879.62,719.14
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,897.7,728.63
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,912.4,736.18
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,918.88,738.32
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,921.74,738.09
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,913.01,729.74
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,909.34,725.35
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,893.44,712.31
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,874.05,697.05
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,848.8,677.73
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,820.36,656.24
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,786.05,631.68
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,749.03,605.05
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,705.8,572.03
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,664.27,538.28
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,557.58,453.1
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,457.21,372.15
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,414.33,336.95
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,371.25,300.37
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,359.87,287.26
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,331.44,257.66
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,271.28,203.84
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,216.29,154.88
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,161.15,107.81
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,112.26,69.44
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,65.88,40.48
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,37.22,27.37
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,25.84,14.96
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,96.83,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,203.45,157.27
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,290.53,244.72
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,386.08,329.9
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,453.45,388.43
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,523.48,446.78
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,585.75,496.63
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,646.28,543.3
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,690.86,575.5
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,733.88,605.79
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,431.24,364.68
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,79.17,62.58
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,89.11,71.19
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,99.06,79.36
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,114.41,92.2
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,129.81,105.01
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,136.3,110.11
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,142.79,115.22
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,98.79,78.34
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,57.53,43.51
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,67.75,52.12
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,77.98,60.65
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.15
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,53.08,39.66
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,81.1,63.44
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,109.94,87.77
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,109.86,87.79
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,109.77,87.87
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,61.91,47.5
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.3
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,13.64,6.19
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.46,0.87
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,118.4,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,301.89,232.97
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,395.95,330.81
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,497.73,420.48
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,570.83,481.64
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,640.14,537.01
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,696.42,579.45
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,751.94,619.69
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,796.51,649.56
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,839.12,677.19
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,869.43,695.76
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,896.81,712.01
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,907.42,715.29
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,923.68,722.78
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,930.44,724.48
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,933.53,723.82
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,930.29,719.32
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,923.27,712.37
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,908.13,701.52
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,889.36,688.33
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,865.67,670.87
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,838.49,651.05
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,804.48,627.35
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,767.54,601.49
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,726.03,571.09
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,682.03,536.78
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,632.68,498.12
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,581.78,457.38
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,526.76,412.59
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,471.06,365.97
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,411.67,315.17
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,352.9,263.62
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,291.04,209.01
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,231.98,156.55
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,171.99,106.05
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,116.78,63.27
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,63.42,31.08
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,29.55,20.22
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,21.59,11.81
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,13.64,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,36.39,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,111.1,82.69
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,158.49,130.35
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,206.79,173.95
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,233.52,198.02
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,273.37,231.87
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,308.86,261.42
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,344.63,290.5
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,359.72,300.82
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,373.44,309.81
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,637.3,524.35
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,879.59,702.08
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,770.56,617.3
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,625.83,503.44
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,586.67,471.62
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,545.91,437.86
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,591.77,473.32
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,635.18,505.89
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,429.81,344.23
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,221.14,174.62
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,225.5,178.25
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,229.69,181.29
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,282.37,223.66
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,321.17,254.47
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,175.5,138.63
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,40.64,28.11
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,116.58,90.91
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,193.63,153.26
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,256.21,203.59
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,295.07,233.14
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,280.01,219.47
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,255.03,197.02
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,215.63,163.35
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,178.33,131.51
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,157.22,106.61
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,117.56,67.81
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,66.95,36.13
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,32.99,23.18
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,25.84,15.43
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,20.45,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,120.81,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,307.12,241.07
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,403.19,344.49
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,507.19,440.17
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,582.06,506.13
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,652.96,566.05
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,710.35,612.26
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,766.94,656.23
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,812.33,690.17
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,855.7,721.81
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,886.47,744.24
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,914.24,764.22
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,924.08,768.82
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,939.45,777.86
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,946.33,781.68
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,949.5,782.87
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,944.85,778.27
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,936.43,771.04
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,921.92,759.35
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,903.75,745.06
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,877.71,723.53
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,848.39,699.68
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,645.15,537.29
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,433.7,359.69
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,366.84,304.24
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,296.06,244.94
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,340.05,283.24
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,374.03,312.15
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,261.98,217.87
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,161.36,132.89
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,119.19,97.43
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,78.74,63.01
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,69.36,55.01
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,60.05,46.98
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,50.79,38.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,41.48,30.78
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,31.74,22.09
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,22.01,14.15
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,13.63,5.88
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,128.87,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,324.49,257.32
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,420.47,360.25
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,524.19,453.37
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,592.18,512.02
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,669.76,575.59
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,728.07,621.58
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,785.55,665.31
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,829.61,696.17
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,871.49,724.58
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,902.62,743.57
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,930.69,759.91
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,940.54,763.13
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,955.9,770.56
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,962.59,771.19
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,965.49,769.28
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,959.14,761.51
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,949.02,751.37
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,933.96,739.33
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,915.23,724.9
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,890.24,704.94
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,861.85,682.81
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,826.94,657.37
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,789.14,629.9
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,744.96,598.24
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,698.62,562.56
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,648.29,523.48
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,598.71,483.79
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,542.24,437.63
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,485.31,389.64
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,424.61,337.58
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,364.76,284.56
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,302.55,228.23
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,243.04,173.77
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,182.54,120.65
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,124.79,73.53
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,70.76,38.18
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,32.91,24.23
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,28.19,18.64
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,24.65,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,88.1,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,185.67,145.05
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,246.21,209.07
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,310.51,267.69
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,362.66,313.16
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,415.98,357.66
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,462.23,395.08
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,508.81,431.47
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,466.04,393.84
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,435.53,365.91
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,535.32,446.54
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,656.45,538.63
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,801.63,644.59
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,932.57,733.5
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,940.13,735.12
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,944.0,735.97
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,798.87,632.09
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,626.89,501.17
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,619.08,496.34
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,609.88,488.89
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,743.55,592.27
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,839.59,660.33
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,712.31,566.39
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,584.66,468.61
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,477.71,385.32
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,381.59,308.43
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,415.04,336.31
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,429.59,347.51
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,361.2,292.19
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,295.65,239.27
