Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,327.29,263.68
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,421.55,347.64
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,522.64,431.94
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,599.15,491.79
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,677.97,550.67
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,487.6,401.53
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,233.53,190.34
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,297.58,243.09
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,379.78,307.83
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,498.08,402.11
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,601.61,482.88
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,606.11,483.95
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,608.52,483.99
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,649.14,514.64
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,688.25,543.74
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,852.35,668.86
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,970.2,752.09
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,957.03,742.52
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,940.12,731.1
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,915.75,714.87
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,888.02,696.1
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,855.02,672.94
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,819.01,647.45
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,776.26,615.55
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,735.41,584.35
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,685.51,545.19
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,634.01,504.02
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,577.26,457.84
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,520.23,410.35
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,460.89,360.29
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,402.15,309.45
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,340.03,254.6
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,278.47,199.88
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,217.46,146.74
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,160.8,99.52
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,106.13,60.31
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,59.69,36.96
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,40.72,29.68
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,32.91,22.14
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,15.71,3.3
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,192.98,114.09
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,387.38,317.08
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,474.16,397.55
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,575.74,483.24
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,650.26,543.13
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,726.15,601.56
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,784.65,645.99
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,842.16,688.62
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,886.78,721.04
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,919.96,744.54
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,951.94,764.51
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,980.77,781.94
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,1000.69,792.78
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,1016.83,800.97
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,1024.82,804.98
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,1028.81,806.35
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,1024.73,800.98
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,1016.58,792.98
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,1002.62,781.93
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,984.69,768.27
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,959.65,750.06
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,930.94,729.36
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,896.09,704.0
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,857.99,676.34
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,814.6,645.05
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,768.56,611.67
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,717.42,571.7
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,664.33,529.16
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,607.32,482.83
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,549.27,434.5
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,487.25,381.97
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,424.75,327.77
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,359.69,269.95
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,296.29,212.74
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,231.5,155.75
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,170.44,104.06
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,110.32,60.01
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,57.1,33.38
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,33.87,24.52
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,28.37,19.05
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,13.85,3.25
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,195.33,125.53
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,390.88,330.92
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,476.35,413.07
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,576.18,500.72
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,654.38,566.72
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,734.27,631.35
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,670.43,576.82
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,580.6,499.81
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,762.72,646.08
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,929.51,771.63
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,960.99,790.76
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,989.23,808.03
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,1009.38,819.58
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,1025.78,828.45
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,1033.48,830.69
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1037.09,830.18
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,1033.06,824.77
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,1024.87,816.62
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,1010.33,804.85
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,991.76,790.4
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,965.75,770.04
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,936.05,747.19
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,900.89,721.49
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,862.44,693.37
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,818.82,661.34
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,772.53,627.16
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,721.76,587.44
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,668.96,544.62
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,611.58,497.3
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,553.16,447.83
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,490.96,394.41
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,428.72,339.29
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,362.68,279.14
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,298.78,219.89
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,234.06,161.09
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,172.65,107.53
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,111.39,61.11
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,56.48,32.72
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,35.57,26.62
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,29.98,20.98
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,17.94,6.9
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,9.1,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,119.59,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,272.54,182.89
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,416.33,346.19
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,508.24,428.55
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,605.24,508.06
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,676.83,562.87
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,749.38,615.48
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,806.66,655.5
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,854.36,687.34
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,897.66,714.68
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,938.53,739.72
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,970.19,759.35
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,998.58,776.7
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,1018.06,787.97
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,1033.72,796.8
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,1041.91,800.88
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,1045.99,802.46
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,1038.91,795.97
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,1027.69,787.0
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,1013.63,776.52
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,995.54,763.52
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,971.37,747.17
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,943.36,728.31
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,908.51,703.67
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,870.32,676.78
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,827.52,645.95
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,781.79,613.01
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,729.74,575.71
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,675.68,535.18
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,616.76,488.72
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,557.36,440.56
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,495.08,388.25
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,432.26,334.02
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,366.3,276.22
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,301.94,218.63
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,236.81,161.41
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,175.21,108.97
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,114.47,63.66
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,60.28,35.75
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,35.43,26.45
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,30.0,21.02
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,19.67,8.78
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,10.01,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,88.25,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,247.27,172.8
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,388.17,326.67
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,478.72,409.08
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,568.75,484.69
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,640.35,541.34
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,712.97,595.88
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,771.18,639.29
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,828.4,680.7
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,870.74,709.98
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,910.58,737.97
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,943.6,759.66
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,973.44,778.89
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,889.87,714.68
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,783.72,633.3
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,911.75,727.8
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,1011.62,797.12
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,1008.13,790.94
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,1000.69,783.25
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,987.17,772.97
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,969.8,760.2
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,862.36,681.6
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,738.36,586.83
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,699.41,557.4
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,660.22,527.07
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,671.92,538.08
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,678.65,544.34
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,673.36,540.42
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,659.51,529.05
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,600.4,481.19
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,541.34,432.38
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,480.62,381.5
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,420.31,329.39
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,357.18,273.33
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,294.01,216.49
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,231.1,160.86
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,172.23,110.57
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,114.33,67.33
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,63.99,40.39
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,42.46,32.79
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,35.18,25.65
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,22.73,11.67
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,10.91,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,97.36,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,255.49,183.88
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,392.4,332.37
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,483.65,418.29
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,574.66,498.68
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,646.4,558.69
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,719.16,617.04
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,777.47,662.13
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,834.8,705.21
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,881.46,739.13
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,925.87,770.79
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,949.27,785.1
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,978.69,804.0
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,999.19,816.01
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,1016.02,825.32
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,1024.7,829.96
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,1029.39,831.82
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,1027.51,829.24
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,1021.54,823.86
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,1007.64,812.29
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,989.74,797.97
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,965.46,777.86
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,937.41,755.17
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,903.39,729.36
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,866.04,701.13
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,822.61,668.31
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,776.44,633.34
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,725.75,593.0
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,673.02,549.56
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,614.19,500.34
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,554.76,449.52
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,493.56,396.62
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,431.74,341.72
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,366.43,282.25
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,302.62,223.25
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,237.91,164.66
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,176.63,111.28
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,116.24,65.3
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,62.03,36.68
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,36.07,27.06
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,30.67,21.71
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,20.87,10.73
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,11.82,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,77.12,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,236.29,174.8
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,372.0,315.11
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,464.32,399.52
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,562.56,483.73
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,641.05,546.58
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,716.14,603.78
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,774.95,646.28
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,832.76,686.69
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,880.9,719.0
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,926.87,749.11
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,958.54,769.7
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,977.32,781.18
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,998.72,793.66
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,1016.48,803.51
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,1025.14,807.63
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,1029.82,809.14
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,1025.33,804.34
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,1016.82,796.93
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,1002.6,786.38
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,984.47,773.23
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,960.93,754.91
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,933.66,734.09
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,899.08,708.84
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,861.27,681.32
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,818.48,649.16
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,772.89,614.94
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,721.92,575.42
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,669.01,533.18
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,612.51,487.27
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,554.85,439.31
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,493.07,387.37
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,430.7,333.55
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,365.59,275.74
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,301.99,218.35
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,237.49,161.5
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,176.41,109.42
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,116.09,64.39
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,62.14,36.22
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,35.93,26.61
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,30.53,21.35
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,21.21,11.21
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,12.73,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,235.68,177.54
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,428.96,363.39
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,517.81,444.46
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,611.46,524.18
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,564.21,485.54
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,491.56,422.92
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,547.46,468.29
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,603.64,512.26
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,619.85,521.94
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,632.28,528.53
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,703.03,584.8
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,773.88,639.28
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,808.2,662.8
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,833.18,679.2
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,944.29,760.26
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,1046.29,832.2
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,1041.29,826.19
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,1032.1,817.96
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,1018.06,807.34
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,999.94,793.96
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,975.99,776.76
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,948.13,756.77
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,913.44,731.26
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,875.33,703.23
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,832.35,670.44
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,786.33,635.33
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,734.89,595.75
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,681.28,552.29
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,623.95,505.02
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,565.05,455.17
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,502.39,401.37
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,439.41,345.64
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,373.89,285.89
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,309.19,225.86
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,243.18,165.85
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,179.86,110.41
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,113.83,59.64
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,55.9,29.22
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,32.53,23.69
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,28.63,19.8
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,20.7,11.2
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,12.73,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,148.6,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,300.4,231.15
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,431.24,364.42
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,519.06,442.85
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,611.78,519.27
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,680.32,572.18
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,749.71,622.83
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,796.4,655.37
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,849.71,691.95
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,891.86,719.56
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,931.54,745.15
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,962.6,764.82
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,990.37,782.09
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,1008.69,791.14
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,1023.17,797.6
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,1031.27,802.37
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,1035.27,804.5
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,1028.14,797.51
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1016.87,787.9
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,1002.08,777.12
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,983.34,763.75
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,959.27,745.3
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,931.45,724.37
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,896.7,699.65
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,858.69,672.62
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,816.32,641.12
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,771.15,607.57
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,720.2,569.2
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,667.24,527.53
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,610.43,482.11
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,552.65,434.7
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,491.35,383.42
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,430.03,330.76
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,364.77,273.19
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,301.49,216.3
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,236.57,159.23
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,174.88,106.73
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,114.57,61.64
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,59.81,33.04
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,36.32,26.79
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,31.24,21.89
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,20.17,10.83
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,12.73,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,135.6,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,292.57,225.54
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,413.05,344.56
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,501.63,422.71
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,595.06,499.35
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,664.93,552.88
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,735.78,604.6
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,792.57,644.71
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,848.26,682.86
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,882.52,704.88
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,923.01,731.15
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,954.1,749.33
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,981.98,765.11
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,1001.61,775.47
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,1017.47,783.35
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,1025.91,785.87
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,1030.31,785.85
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,1026.68,780.59
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,1018.95,772.85
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,1005.17,763.12
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,987.39,750.88
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,962.57,732.6
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,934.06,711.96
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,899.67,688.34
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,861.98,662.44
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,818.91,631.77
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,773.14,599.09
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,723.03,562.85
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,670.86,523.18
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,613.81,477.87
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,555.67,430.56
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,494.62,380.65
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,433.43,329.05
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,367.74,272.2
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,304.37,216.22
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,239.54,160.45
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,177.9,108.73
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,117.11,63.66
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,62.47,35.15
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,38.95,28.96
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,31.13,21.62
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,21.86,12.28
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.26,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,147.06,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,296.87,230.39
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,426.3,354.5
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,514.91,432.38
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,608.14,508.46
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,679.15,562.21
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,751.1,613.74
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,807.43,652.54
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,862.56,689.25
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,897.92,709.62
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,939.45,734.1
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,970.37,753.53
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,998.01,770.67
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,1017.01,780.28
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,1032.22,787.38
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,1040.71,789.41
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1045.1,788.82
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,1037.78,780.49
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,1026.35,769.7
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,1012.01,758.73
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,993.68,745.67
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,968.45,728.29
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,939.56,708.55
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,904.72,684.52
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,866.61,658.26
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,822.2,626.54
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,775.28,593.01
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,724.74,557.09
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,672.25,518.06
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,614.8,473.51
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,556.33,427.01
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,494.83,377.31
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,432.56,325.51
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,367.51,270.24
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,304.27,215.35
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,240.23,160.38
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,179.53,109.75
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,119.81,65.98
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,62.72,35.18
