Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,92.14,47.94
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,188.26,148.84
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,305.16,249.56
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,424.83,349.68
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,509.16,418.51
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,595.03,485.9
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,683.55,552.41
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,769.99,615.47
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,825.16,654.29
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,878.94,691.67
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,929.3,726.42
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,967.94,752.5
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,999.3,773.33
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,1027.27,791.82
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,1047.94,803.66
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,1064.84,812.99
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,1071.6,816.17
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,1074.19,816.67
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,1071.82,812.6
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1065.16,805.79
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,1049.48,793.99
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,1029.66,779.53
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,1004.62,761.87
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,975.59,741.55
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,939.9,716.37
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,900.72,688.76
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,856.56,657.79
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,809.25,624.42
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,756.74,586.68
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,701.95,544.34
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,642.83,497.73
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,582.6,449.09
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,519.7,397.81
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,456.34,344.5
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,389.78,287.19
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,323.81,229.09
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,257.24,170.51
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,188.81,112.66
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,124.73,65.25
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,65.05,35.39
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,42.0,31.27
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,38.51,28.24
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,32.06,22.31
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,25.5,15.78
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,11.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,170.71,106.81
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,345.8,281.56
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,441.54,365.6
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,541.04,448.0
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,620.05,508.88
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,701.57,568.75
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,765.87,613.47
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,829.89,656.58
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,882.83,691.02
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,924.85,717.27
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,964.71,740.85
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,1001.6,762.11
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,1030.11,776.51
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,1055.01,788.4
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,1071.3,794.58
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,1083.46,798.2
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,1088.61,799.59
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,1089.53,798.51
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,1082.56,791.76
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,1071.36,782.59
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,1054.12,771.27
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,1032.85,757.53
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,1005.48,738.53
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,974.41,717.27
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,938.27,694.09
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,898.8,668.62
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,853.46,639.46
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,805.43,608.14
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,709.23,539.24
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,617.06,471.0
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,606.47,464.01
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,579.46,442.58
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,516.56,392.12
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,451.86,338.81
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,360.37,266.5
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,288.56,210.72
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,241.54,166.11
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,179.64,108.78
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,120.66,66.46
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,72.8,44.63
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,49.06,37.69
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,41.56,31.09
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,34.72,24.78
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,27.68,17.81
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,13.69,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,53.98,32.43
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,111.6,88.88
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,162.2,133.72
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,213.97,178.25
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,260.86,217.18
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,309.28,255.94
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,546.76,446.06
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,780.02,613.87
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,833.27,645.69
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,884.94,677.45
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,926.56,701.73
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,965.5,723.92
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,995.86,741.61
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,1012.23,750.23
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,1029.41,759.63
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,1042.79,766.65
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,1049.7,770.26
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,1052.6,771.44
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,1047.96,767.87
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,1039.29,761.83
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,1023.61,752.32
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,1004.06,740.36
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,959.67,710.97
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,910.11,677.98
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,896.6,669.82
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,874.65,655.69
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,829.56,625.97
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,782.18,594.43
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,731.55,558.2
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,681.3,520.76
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,620.6,474.73
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,560.7,428.1
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,499.55,379.85
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,438.81,330.29
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,372.99,275.03
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,311.6,222.23
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,249.43,169.55
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,190.71,121.25
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,132.89,79.22
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,81.34,52.68
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,60.2,47.26
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,53.99,41.82
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,41.72,30.71
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,31.11,20.61
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.72,0.07
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.64,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,20.37,9.16
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,39.82,27.65
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,68.38,52.66
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,96.68,77.25
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,137.77,112.29
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,170.72,139.88
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,247.78,204.35
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,343.77,282.14
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,455.95,371.98
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,556.66,450.55
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,456.77,367.65
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,349.56,278.38
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,270.11,213.96
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,181.48,141.59
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,190.65,148.48
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,199.81,155.24
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,237.12,184.61
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,274.34,213.64
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,280.98,218.2
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,287.49,222.73
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,376.8,292.29
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,449.64,348.18
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,444.92,343.68
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,439.92,339.2
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,429.26,331.2
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,418.37,323.05
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,330.94,255.32
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,242.4,186.17
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,361.34,280.08
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,455.62,352.53
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,390.92,302.3
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,329.42,254.72
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,355.52,275.2
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,364.92,280.46
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,345.85,260.11
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,305.87,219.9
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,245.36,168.05
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,188.44,120.95
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,132.69,80.08
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,82.55,53.93
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,62.49,48.77
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,54.09,41.39
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,43.52,31.86
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,32.6,21.62
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,16.49,1.58
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.64,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,18.51,8.09
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,35.28,23.61
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,59.72,44.67
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,83.38,64.89
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,111.59,88.82
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,140.34,112.79
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,87.0,67.72
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,42.37,29.85
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,55.25,40.37
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,68.15,50.77
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,131.24,102.15
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,197.58,155.1
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,182.72,142.64
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,168.48,130.82
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,212.45,165.77
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,256.62,200.46
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,280.02,218.53
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,303.2,236.35
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,349.99,271.9
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,379.19,293.56
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,439.41,340.15
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,497.45,384.43
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,497.62,384.45
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,497.01,384.07
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,465.2,359.72
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,434.43,336.18
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,326.1,252.93
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,218.49,168.76
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,231.35,179.23
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,243.53,189.05
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,264.37,205.82
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,279.08,217.65
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,220.34,171.93
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,165.17,128.65
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,118.71,91.55
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,72.59,54.25
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,38.84,26.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,95.91,73.83
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,196.06,154.74
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,328.66,261.25
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,467.79,369.05
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,454.9,355.89
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,422.01,328.29
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,534.24,413.38
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,627.81,481.99
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,669.53,510.43
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,691.32,524.71
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,710.57,536.66
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,727.83,547.15
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,717.6,538.49
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,705.94,529.04
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,767.84,574.5
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,812.69,606.9
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,739.02,553.51
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,661.84,497.9
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,589.53,444.85
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,515.11,389.76
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,539.19,408.92
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,547.39,415.37
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,432.18,328.41
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,327.21,248.83
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,331.94,252.65
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,327.27,247.98
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,331.17,245.71
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,306.07,216.85
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,246.39,167.03
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,190.5,121.98
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,135.96,83.12
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,85.46,56.85
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,66.01,51.68
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,59.06,45.72
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,47.54,35.39
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,35.61,24.32
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,18.02,4.45
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.59,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,26.88,16.98
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,45.92,32.82
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,39.73,27.54
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,33.55,22.3
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,26.93,16.69
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,20.31,11.13
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,33.17,21.66
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,46.05,32.14
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,38.97,26.23
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,31.89,20.36
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,53.22,37.62
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.8
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,87.26,64.87
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,100.04,75.01
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,172.25,132.67
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,245.14,190.04
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,269.06,208.55
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,292.51,226.77
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,213.27,165.04
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,136.59,104.48
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,111.68,84.57
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,87.1,64.82
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,83.94,62.38
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,80.79,59.95
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,166.99,129.21
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,251.31,195.64
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,148.23,114.61
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,47.77,33.72
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,67.73,50.29
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,87.39,66.58
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,46.81,33.4
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.75,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.58,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,11.41,4.0
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,17.58,9.42
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,23.76,14.8
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,29.95,20.13
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,36.15,25.4
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,90.65,71.55
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,150.9,121.42
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,99.66,78.34
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.57
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,220.81,179.13
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,396.14,318.98
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,200.21,160.98
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,22.11,12.76
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,62.07,45.76
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,102.84,78.9
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,173.25,136.02
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,245.01,193.32
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,190.56,149.23
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,137.89,106.53
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,164.71,128.14
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,191.37,149.46
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,125.88,96.86
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,62.2,45.21
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,75.11,55.76
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,88.08,66.32
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,118.36,90.92
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,148.41,115.25
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,169.82,132.6
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,190.69,149.49
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,206.3,162.23
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,220.93,174.17
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,156.22,122.65
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,92.91,71.47
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,71.73,54.2
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,50.38,36.61
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,31.76,21.12
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.21,5.53
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,11.44,4.07
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.67,2.58
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.9,1.39
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,19.82,10.29
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,33.92,22.97
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,54.01,40.4
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,73.7,57.24
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,93.7,74.12
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,113.53,90.55
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,80.42,62.43
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,53.02,39.18
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,85.21,65.78
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,119.44,93.51
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,74.86,56.51
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,33.6,22.26
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,31.4,20.39
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,29.2,18.52
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,34.98,23.18
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,40.77,27.81
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,42.12,28.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,43.47,29.93
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,408.46,323.06
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,751.88,573.73
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,428.43,333.52
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,95.45,71.2
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,446.25,351.2
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,771.12,587.38
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,830.3,631.12
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,858.8,651.4
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,691.57,527.99
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,524.78,400.09
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,291.06,225.74
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,66.54,48.26
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,272.38,213.46
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,447.69,345.38
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,347.63,268.49
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,264.61,205.54
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,270.74,208.77
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,263.99,199.82
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,232.98,169.5
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,184.89,124.76
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,135.8,89.06
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,92.02,65.43
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,71.51,57.34
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,60.08,47.43
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,47.99,36.51
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,36.52,25.79
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,18.8,7.21
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,23.9,13.78
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,42.1,29.92
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,65.74,50.36
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,88.77,69.94
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,113.83,91.01
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,139.32,112.01
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,304.53,249.69
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,470.14,380.52
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,504.43,403.53
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,537.18,425.71
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,612.74,481.42
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,690.09,536.76
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,763.49,587.53
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,819.25,625.18
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,602.16,463.34
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,362.67,278.85
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,741.54,569.31
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,1052.47,775.87
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,1046.82,765.81
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,1037.12,757.02
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,817.53,609.3
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,566.51,425.12
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,783.35,590.12
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,943.61,699.82
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,908.25,674.94
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,869.73,649.89
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,825.6,621.3
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,778.99,590.67
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,728.37,554.83
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,675.8,515.93
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,618.36,472.68
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,560.01,427.42
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,454.73,346.35
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,370.59,282.11
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,323.29,244.2
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,277.09,206.33
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,242.68,169.86
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,187.36,115.15
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,122.56,67.64
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,66.0,40.12
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,48.66,37.21
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,44.85,33.94
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,38.25,27.96
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,31.44,21.47
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,15.42,5.31
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,37.8,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,107.5,25.48
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,220.85,174.8
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,336.62,277.82
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,432.54,360.0
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,536.64,444.92
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,613.38,504.38
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,692.77,563.1
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,759.99,609.51
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,832.91,658.57
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,885.52,693.15
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,936.24,725.95
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,970.47,746.15
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,1011.39,770.91
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,1039.36,787.68
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,1063.68,802.09
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,1080.38,811.43
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,1093.05,818.23
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,1097.66,820.99
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,1097.98,821.1
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,1090.89,815.16
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,1079.55,806.5
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,1061.09,794.06
