Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,1038.58,778.98
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,1010.22,758.44
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,978.11,735.43
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,940.71,709.69
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,900.01,681.64
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,852.72,649.08
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,802.91,614.51
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,749.87,575.91
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,694.84,533.66
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,635.62,487.37
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,575.45,439.22
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,512.12,387.83
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,448.63,334.85
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,380.6,276.66
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,316.05,220.4
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,250.19,164.13
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,186.99,112.08
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,125.55,68.26
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,64.41,38.48
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,47.52,35.9
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,44.04,32.93
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,37.78,27.31
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,31.35,21.23
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,19.93,8.83
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,9.1,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,59.53,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,159.7,63.68
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,274.43,218.13
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,395.13,324.8
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,481.85,398.92
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,570.52,470.59
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,644.71,525.24
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,720.67,578.39
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,782.97,619.04
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,844.67,657.6
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,895.36,689.59
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,934.86,713.32
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,973.68,734.95
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,1009.47,754.21
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,1037.8,771.3
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,1062.5,786.04
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,1078.32,793.75
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,1090.07,798.78
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,1095.48,799.66
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,1096.65,797.91
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,1090.03,791.32
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,1079.15,782.23
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,1062.08,770.88
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,1040.91,757.01
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,1012.98,739.1
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,981.3,718.92
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,944.16,694.66
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,903.68,668.08
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,856.94,637.09
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,807.57,604.05
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,754.64,566.51
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,699.65,525.71
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,639.02,479.91
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,577.77,432.45
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,514.27,382.5
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,450.69,330.87
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,382.11,274.16
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,317.08,218.96
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,251.87,164.03
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,189.41,113.28
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,127.66,69.71
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,65.87,39.8
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,49.36,37.18
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,45.57,33.98
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,38.97,28.11
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,32.16,21.75
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,20.31,9.36
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,9.1,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,39.31,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,114.48,55.77
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,218.6,172.95
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,328.04,268.6
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,423.56,349.25
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,525.39,431.43
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,600.39,488.91
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,677.8,544.97
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,744.99,590.33
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,808.05,631.07
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,859.74,664.01
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,909.64,695.06
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,951.42,718.61
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,990.56,739.98
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,1008.17,748.55
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,1032.57,761.87
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,1050.09,769.46
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,1063.78,774.67
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,1069.0,777.27
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,1070.12,777.45
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,1061.39,770.23
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1048.61,760.61
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,1031.58,749.58
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,1010.69,736.15
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,983.31,718.78
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,952.45,699.1
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,916.41,675.19
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,877.27,649.16
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,833.11,619.8
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,786.35,588.43
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,727.78,545.83
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,666.74,500.46
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,599.43,449.92
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,535.4,400.84
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,466.92,348.28
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,402.28,297.78
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,347.06,252.41
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,292.39,206.71
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,237.59,162.11
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,185.69,121.13
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,136.27,86.42
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,91.39,63.83
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,72.08,56.45
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.72,46.85
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.71,36.35
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,36.18,25.09
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.63,11.36
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,30.54,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,85.13,47.18
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,160.02,127.41
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,249.56,205.74
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,315.88,262.69
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,387.28,321.54
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,387.28,320.55
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,396.16,325.63
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,487.59,397.77
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,602.58,484.82
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,666.39,531.18
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,731.12,577.53
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,861.99,671.33
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,982.36,753.91
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,1009.68,767.82
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,1022.61,772.43
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,1038.06,778.9
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,1049.66,783.21
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,1054.2,783.85
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,1054.75,781.98
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,1045.41,772.21
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,1032.15,760.1
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,1015.38,747.35
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,994.86,732.26
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,965.9,710.75
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,933.78,687.36
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,898.25,663.15
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,859.79,636.99
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,820.03,610.28
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,771.88,577.19
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,720.75,540.43
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,668.07,501.79
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,573.48,431.28
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,490.43,368.72
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,467.47,349.77
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,428.63,316.49
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,333.67,244.87
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,266.59,196.96
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,240.53,169.81
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,194.95,126.2
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,142.78,90.85
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,98.82,70.5
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,81.69,64.98
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,72.38,57.04
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,59.95,46.08
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,45.11,32.7
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,25.99,14.24
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,6.37,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,33.93,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,96.37,58.12
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,197.22,154.85
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,294.16,237.26
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,221.99,179.95
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,112.53,88.33
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,139.68,110.86
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,179.43,142.82
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,130.5,102.18
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,96.59,73.79
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,107.77,82.62
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,118.95,91.29
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,173.56,134.37
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,229.2,177.03
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,216.38,166.39
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,204.0,156.4
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,319.7,244.62
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,423.44,320.17
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,382.29,288.57
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,342.09,258.35
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,503.07,377.25
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,643.27,474.93
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,616.17,454.41
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,589.03,435.22
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,601.4,444.91
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,611.53,452.71
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,546.76,406.22
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,476.68,355.88
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,432.65,324.4
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,390.72,293.94
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,436.56,328.9
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,468.63,352.55
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,468.07,352.24
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,456.36,343.2
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,392.73,296.16
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,336.41,254.39
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,280.42,212.18
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,233.39,176.98
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,221.14,160.53
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,186.97,125.22
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,138.71,91.02
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,95.04,68.3
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,74.11,58.64
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,59.38,46.1
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,49.49,37.32
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,39.24,27.91
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,24.56,13.49
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,35.34,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,101.42,65.4
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,199.54,156.9
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,295.03,237.63
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,164.12,133.47
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.91,1.0
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,19.36,10.68
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,30.85,20.27
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,63.23,46.97
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,97.5,74.66
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,109.17,83.77
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,120.84,92.84
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,148.67,114.61
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,176.66,136.13
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,186.3,143.28
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,195.98,150.47
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,166.23,126.67
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,137.34,103.65
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,113.48,84.84
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,90.05,66.32
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,122.75,91.9
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,155.54,117.03
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,283.11,213.84
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,403.33,300.46
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,276.63,206.65
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,150.6,111.86
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,314.42,236.42
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,468.71,346.84
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,539.2,398.06
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,597.21,440.09
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,535.48,396.43
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,474.61,353.58
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,508.82,380.59
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,517.71,386.67
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,444.3,331.14
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,382.39,284.23
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,329.37,243.14
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,280.0,204.34
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,157.71,114.39
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,63.68,46.47
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,55.22,39.84
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,46.78,33.04
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,37.92,27.3
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,29.06,19.69
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,21.11,12.68
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.18,5.61
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.46,0.2
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,28.22,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,85.36,59.33
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,150.64,124.12
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,220.15,187.95
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,289.41,250.59
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,380.68,330.11
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,308.94,265.69
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,209.16,176.0
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,509.01,435.46
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,797.85,668.38
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,849.26,703.77
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,899.08,738.16
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,935.18,761.86
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,975.37,788.47
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,1004.42,806.29
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,1030.07,821.58
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,1048.71,831.75
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,1063.58,839.28
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,1069.65,842.2
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,1059.81,833.9
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,1055.84,828.5
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,1047.86,820.38
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,1031.06,807.43
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,1010.45,791.93
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,985.48,772.25
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,956.8,750.06
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,920.85,723.88
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,881.78,695.46
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,838.13,664.08
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,791.65,630.4
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,739.87,590.44
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,686.2,547.79
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,629.38,501.76
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,570.99,453.24
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,507.75,400.22
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,444.89,345.82
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,379.56,287.46
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,315.01,228.77
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,250.09,170.73
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,187.83,117.53
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,126.47,72.56
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,64.37,42.4
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,51.24,40.45
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,47.56,37.27
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,41.08,31.27
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,34.39,24.8
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,23.13,13.39
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,12.73,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,75.65,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,205.93,155.56
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,301.14,252.8
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,409.55,350.15
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,492.9,422.23
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,581.5,494.9
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,653.47,550.31
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,722.77,601.62
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,784.27,644.38
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,845.1,685.42
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,896.14,720.05
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,945.12,752.68
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,985.1,777.33
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,1011.92,792.51
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,1038.91,808.22
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,1062.29,821.43
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,1079.22,830.27
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,1092.17,836.56
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,1096.99,839.05
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,1097.58,838.91
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,1091.32,833.04
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,1080.83,824.96
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,1063.23,813.22
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,1041.58,798.82
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,1014.03,779.35
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,982.67,757.26
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,945.57,731.71
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,905.13,703.73
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,859.69,672.01
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,811.34,637.95
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,758.0,598.7
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,702.54,555.69
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,643.71,508.94
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,583.37,459.6
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,519.23,406.29
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,454.74,350.91
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,388.84,292.24
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,323.35,232.84
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,252.1,169.55
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,187.09,114.08
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,122.83,67.3
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,62.47,40.81
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,49.6,39.16
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,46.05,36.08
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,36.62,27.49
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,30.96,22.03
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,21.35,12.23
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,12.73,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,92.95,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,244.71,189.55
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,342.13,287.39
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,452.36,385.56
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,530.69,453.1
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,618.72,523.8
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,689.99,576.98
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,762.27,628.88
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,822.53,670.27
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,881.76,709.86
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,922.28,734.82
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,968.87,763.78
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,1006.48,785.87
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,1040.87,805.51
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,1066.63,819.51
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,1088.57,830.99
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,1104.06,838.2
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,1115.34,842.77
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,1118.65,841.76
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,1117.63,838.12
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,1109.19,830.3
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,1096.44,819.89
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,1077.97,807.44
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,1055.36,792.4
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,1026.36,771.71
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,993.55,748.58
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,955.3,723.56
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,913.66,696.05
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,866.88,664.72
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,817.31,631.09
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,763.2,592.78
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,706.92,550.39
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,645.47,502.74
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,583.67,453.36
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,519.66,400.67
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,455.38,346.04
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,385.72,285.78
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,319.46,226.98
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,252.83,168.5
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,188.68,114.69
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,124.86,69.08
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,65.39,43.46
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,48.96,38.1
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,45.94,35.54
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,40.22,30.35
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,34.33,24.72
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,23.5,13.95
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,12.22,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,93.62,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,202.39,157.47
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,297.04,248.52
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,404.1,343.84
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,490.55,419.02
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,582.8,495.98
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,653.79,550.85
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,726.34,605.04
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,782.85,645.3
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,843.32,687.71
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,892.03,720.81
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,938.61,751.84
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,976.39,775.99
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,1000.78,790.2
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,1026.89,805.7
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,1049.4,818.6
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,1064.0,825.91
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,1074.66,830.57
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,1078.74,830.46
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,1078.7,827.66
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,1069.57,818.96
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,1056.4,807.66
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,1038.69,794.69
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,1017.1,779.14
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,988.98,757.6
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,957.36,733.75
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,920.1,707.42
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,879.76,678.85
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,834.65,646.75
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,787.07,612.68
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,734.95,573.02
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,681.01,530.86
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,623.71,485.39
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,564.81,437.48
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,502.76,385.7
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,438.26,330.7
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,373.2,274.12
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,309.52,217.86
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,245.37,162.2
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,183.99,111.45
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,119.31,65.64
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,63.9,42.3
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,53.17,40.89
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,49.63,37.85
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,43.7,32.52
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,37.62,26.78
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,25.6,15.27
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.63,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,63.37,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,136.74,103.15
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,230.92,187.55
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,326.18,270.52
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,412.16,344.13
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,511.08,425.78
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,302.98,253.2
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,45.91,32.82
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,128.6,101.66
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,233.45,186.65
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,255.61,203.26
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,277.64,219.65
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,352.47,278.46
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,428.22,336.66
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,486.74,379.9
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,526.78,408.68
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,613.17,473.73
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,717.22,549.59
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,891.38,681.81
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,1044.99,788.17
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,923.23,698.11
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,778.54,586.43
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,901.39,680.44
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,981.57,736.14
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,955.89,715.64
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,926.79,693.6
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,891.44,668.8
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,853.18,642.03
