Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,240.11,154.93
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,176.87,103.45
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,114.68,61.73
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,56.7,44.04
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,53.48,41.57
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,45.81,35.02
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,41.38,31.14
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,36.84,26.93
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,27.58,18.16
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,17.95,5.63
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,68.03,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,193.72,146.51
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,305.97,250.13
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,391.54,325.23
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,485.42,403.43
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,561.04,463.53
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,636.63,519.68
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,702.91,565.35
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,769.59,609.56
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,825.92,644.82
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,880.99,678.2
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,918.57,699.16
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,962.18,723.87
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,997.7,741.15
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,1030.0,755.97
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,1054.28,768.97
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,1074.78,779.64
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,1087.74,784.83
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1096.6,787.65
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,1098.7,788.67
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,1096.57,787.28
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,1087.7,781.0
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1074.65,772.23
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,1055.5,760.6
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,1032.36,746.54
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,1003.06,729.04
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,970.12,709.08
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,931.95,684.65
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,890.57,657.96
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,843.77,626.56
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,794.34,593.13
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,741.49,557.08
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,686.59,517.85
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,627.45,473.29
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,567.0,426.31
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,504.13,375.79
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,440.93,323.38
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,375.55,267.98
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,306.21,208.61
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,240.37,152.69
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,176.8,101.75
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,114.35,60.6
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,56.67,43.45
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,53.87,41.47
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,46.57,35.39
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,41.76,31.22
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,36.8,26.67
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,27.98,18.37
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,18.82,6.7
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,82.04,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,187.54,143.73
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,296.77,244.11
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,382.13,319.55
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,475.71,398.44
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,552.16,460.13
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,632.2,521.15
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,693.86,564.86
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,760.07,610.62
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,816.45,647.91
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,871.66,683.73
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,918.01,711.73
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,952.53,731.33
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,987.33,749.73
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,1019.03,765.68
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,1043.37,777.62
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,1064.01,787.04
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,1077.2,791.55
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,1086.35,793.51
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,1087.8,791.05
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,1085.11,786.14
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,1076.23,777.48
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,1063.25,766.42
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,1044.28,753.26
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1021.41,737.76
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,992.41,717.02
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,959.83,694.14
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,922.12,669.39
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,881.26,642.55
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,834.97,612.41
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,786.09,580.31
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,733.57,543.1
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,679.11,503.34
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,620.79,460.09
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,561.21,414.56
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,498.82,365.48
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,436.15,314.58
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,371.75,260.99
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,303.45,203.57
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,238.65,149.63
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,176.15,100.49
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,114.43,60.55
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,58.09,44.08
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,50.11,37.71
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,47.2,35.48
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,42.44,31.41
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,37.54,26.96
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,28.78,18.86
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,19.67,7.69
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,36.02,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,100.33,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,205.7,157.97
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,316.06,257.24
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,400.59,331.33
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,492.94,408.45
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,566.88,466.72
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,640.2,520.69
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,705.02,565.7
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,770.11,609.41
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,825.54,643.89
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,879.59,676.47
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,916.31,698.38
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,959.09,724.31
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,993.27,744.11
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,1024.23,761.67
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,1048.17,776.42
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,1068.36,788.84
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,1081.04,795.28
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,1089.67,799.22
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,1091.07,799.85
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,1088.3,797.94
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,1078.8,790.33
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,1065.19,780.45
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,1046.09,768.19
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,1023.06,753.41
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,993.91,733.49
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,961.17,711.17
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,922.37,685.75
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,880.45,658.03
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,834.15,627.04
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,785.3,593.95
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,732.66,555.34
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,678.08,514.08
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,619.38,468.89
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,559.62,421.57
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,497.09,371.32
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,434.35,319.26
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,358.49,256.65
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,289.75,199.76
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,237.35,152.92
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,175.27,101.04
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,114.21,61.3
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,59.53,45.53
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,51.46,38.94
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,48.63,36.7
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,43.94,32.69
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,39.13,28.33
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,30.0,19.92
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,20.51,8.73
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,15.49,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,44.18,0.01
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,123.4,93.63
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,202.08,163.54
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,193.8,159.03
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,186.98,153.4
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,236.12,194.39
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,288.22,236.66
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,292.24,238.01
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,278.24,224.73
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,422.22,341.07
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,577.17,461.26
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,746.45,592.74
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,912.45,712.93
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,824.73,644.75
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,707.7,550.82
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,787.99,609.3
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,853.28,655.36
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,976.49,744.24
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1072.4,807.44
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,1077.18,808.61
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,1077.84,807.61
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,1075.19,803.28
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1068.29,796.25
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,1051.45,783.94
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,1030.57,769.08
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,973.29,729.8
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,912.95,687.75
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,910.67,686.79
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,897.68,677.62
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,852.14,646.14
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,803.37,612.34
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,749.37,572.92
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,693.2,530.05
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,631.42,481.79
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,569.67,432.29
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,506.32,380.09
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,442.7,326.25
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,377.07,269.64
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,311.51,212.28
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,240.03,151.6
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,175.65,100.05
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,111.54,57.95
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,53.48,40.52
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,50.93,38.74
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,48.33,36.77
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,43.35,32.49
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,35.01,25.03
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,27.42,17.96
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,19.59,8.61
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,21.94,1.31
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,108.6,82.77
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,186.25,150.88
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,241.06,199.04
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,298.9,248.21
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,349.86,289.51
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,402.28,330.44
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,447.1,363.66
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,491.05,395.2
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,563.83,449.22
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,656.59,515.98
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,822.72,636.61
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,975.07,738.57
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,1010.51,756.64
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,1042.83,773.23
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,1065.98,784.83
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,1085.27,793.97
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,1096.44,798.27
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,1103.46,800.08
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,1104.2,799.62
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,1100.7,796.65
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,1082.88,783.08
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1060.89,767.1
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,1041.34,753.72
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1018.02,737.98
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,951.98,693.25
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,870.75,634.23
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,819.59,598.55
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,768.97,562.75
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,762.24,560.23
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,746.88,550.88
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,674.09,498.81
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,607.21,450.44
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,591.0,438.95
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,557.07,412.33
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,488.04,358.03
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,421.08,304.11
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,355.48,250.28
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,288.88,195.29
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,230.99,145.39
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,164.76,91.54
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,112.41,60.23
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,63.94,48.82
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,60.57,46.47
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,57.04,43.8
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,51.12,38.78
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,44.97,33.29
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,34.29,23.56
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.99,10.55
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,25.55,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,77.17,28.49
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,163.42,127.42
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,252.46,206.49
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,330.11,274.47
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,415.56,346.91
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,422.09,351.06
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,406.12,336.21
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,552.62,454.57
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,705.55,572.66
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,763.92,612.95
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,821.95,652.63
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,837.92,660.57
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,848.43,664.75
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,878.54,683.19
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,905.08,698.84
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,914.73,701.44
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,916.72,698.51
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,893.73,677.43
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,866.51,653.75
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,882.0,663.34
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,894.65,670.73
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,902.4,673.64
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,907.09,674.5
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,857.37,637.68
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,807.0,600.68
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,754.21,562.01
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,710.89,529.93
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,687.93,513.77
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,663.83,496.6
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,586.33,439.75
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,511.71,384.64
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,500.82,377.57
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,487.03,367.81
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,373.9,283.51
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,272.88,207.36
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,353.19,268.18
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,401.53,299.26
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,317.32,235.18
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,263.96,197.88
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,182.05,137.11
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,110.64,84.56
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,102.78,68.51
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,76.18,59.96
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,71.88,56.7
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,65.69,51.66
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,57.98,45.07
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.97,37.92
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.56,25.74
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.66,11.49
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.87,2.95
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,60.44,44.06
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,112.15,89.03
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,161.89,132.24
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,215.68,178.06
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,175.96,143.83
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,131.24,104.6
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,120.69,95.32
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,111.13,86.82
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,71.71,53.96
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,35.34,23.69
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,410.57,332.58
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,772.14,603.24
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,410.59,327.83
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.9
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,182.05,141.16
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,352.5,272.83
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,236.36,182.19
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,141.79,107.54
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,107.16,80.13
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,73.05,52.94
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,122.31,91.94
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,171.78,130.46
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,213.35,162.66
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,254.57,194.34
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,307.17,234.08
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,367.4,278.94
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,258.04,196.18
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,159.97,120.67
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,482.2,375.57
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,746.1,569.57
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,696.11,530.95
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,644.79,492.05
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,526.77,401.32
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,433.3,329.22
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,437.97,331.7
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,414.47,308.38
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,354.07,256.82
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,295.15,206.0
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,214.39,150.52
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,184.19,139.63
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,156.35,119.04
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,130.59,106.17
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,112.77,91.54
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,94.49,76.21
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,76.07,60.39
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,57.22,43.84
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,39.3,27.8
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,21.0,10.32
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.91,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,23.89,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,68.84,35.68
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,149.81,116.26
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,247.66,200.85
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,324.96,267.7
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,410.22,339.24
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,246.29,204.36
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,36.16,24.73
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,46.36,33.13
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,56.58,41.38
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,81.19,61.2
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,106.99,81.62
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,119.56,91.26
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,132.13,100.82
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,140.89,107.33
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,149.69,113.84
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,169.99,129.41
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,190.31,144.84
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,196.71,149.29
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,203.06,153.72
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,207.94,157.33
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,212.73,160.9
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,518.12,396.57
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,781.09,588.41
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,769.02,577.13
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,755.47,566.01
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,462.4,352.01
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,164.55,123.11
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,156.88,117.68
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,149.32,112.05
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,145.35,109.02
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,141.44,106.04
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,290.83,222.36
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,427.78,325.64
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,370.92,282.67
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,318.65,243.31
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,265.7,203.13
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,219.47,167.91
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,208.68,159.8
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,197.42,151.21
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,178.01,136.55
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,158.89,122.1
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,138.35,106.48
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,118.95,96.0
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,101.89,81.98
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,84.67,67.53
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,65.83,51.37
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,46.7,34.65
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,30.76,20.48
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.08,5.17
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.58,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,10.53,3.12
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,15.38,7.26
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,20.23,11.34
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,15.83,7.6
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,11.44,3.88
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,33.08,21.74
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,54.81,39.4
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,250.17,198.28
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,445.13,348.34
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,528.25,409.94
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,631.63,484.45
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,668.62,508.1
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,704.4,530.78
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,650.29,487.56
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,574.91,429.86
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,811.95,603.79
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,1015.97,739.37
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,1019.54,736.0
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,1019.33,731.82
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,1015.19,725.6
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,1007.13,717.0
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,989.1,704.11
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,967.51,689.13
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,941.7,671.13
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,903.86,645.57
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,868.88,623.21
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,837.47,603.09
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,789.6,572.38
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,745.37,542.73
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,698.59,509.69
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,646.68,472.41
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,591.13,431.88
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,534.2,389.02
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,474.65,343.38
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,415.16,296.17
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,353.74,245.57
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,292.72,194.46
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,231.84,144.71
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,168.16,95.93
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,109.33,58.78
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,59.11,44.13
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,56.33,42.08
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,53.42,39.79
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,47.82,35.09
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,41.96,29.95
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,33.02,22.01
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,23.71,12.56
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,36.73,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,109.17,69.96
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,188.15,149.49
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,276.13,227.07
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,158.2,131.09
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,11.42,4.14
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.07,6.4
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,16.73,8.61
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,58.34,43.64
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,102.04,79.65
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,102.01,78.97
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,102.18,78.51
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,101.53,77.57
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,100.97,76.73
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,107.89,81.93
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,114.82,87.1
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,141.48,108.19
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,168.26,129.17
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,184.19,141.2
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,200.06,153.1
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,204.48,156.36
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,208.82,159.6
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,155.83,117.93
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,103.82,76.83
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,152.55,115.17
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,201.07,152.78
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,226.77,172.13
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,252.06,191.04
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,279.93,212.19
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,307.08,232.7
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,366.97,278.14
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,418.1,316.39
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,370.33,280.82
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,324.98,247.05
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,281.02,214.17
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,240.91,183.89
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,178.0,135.87
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,116.19,87.82
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,150.75,115.43
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,182.25,140.37
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,128.75,98.63
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,75.26,56.19
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,66.35,49.14
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,57.44,44.1
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,48.11,36.27
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,38.8,28.31
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,29.95,20.6
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,21.11,12.78
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,13.62,6.05
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
