Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.63,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.14,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.91,1.14
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,9.67,2.63
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,11.44,4.1
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,18.06,9.67
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,24.7,15.17
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,67.27,50.5
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,111.66,86.55
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,79.36,59.87
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,48.71,34.61
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,122.93,94.9
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,200.47,156.06
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,183.22,141.95
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,166.34,128.38
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,184.62,142.39
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,202.83,156.16
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,198.27,152.41
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,193.73,148.76
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,310.25,238.07
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,417.8,317.34
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,294.23,224.57
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,169.98,129.26
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,141.03,106.56
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,112.52,83.94
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,111.94,83.57
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,111.37,83.17
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,105.9,78.77
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,100.47,74.43
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,145.23,109.75
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,188.86,143.79
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,253.35,193.62
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,311.88,237.95
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,381.67,289.16
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,412.01,303.81
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,336.0,244.34
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,288.46,210.1
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,222.84,163.02
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,186.79,141.3
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,131.72,89.4
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,58.91,45.29
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,56.14,43.31
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,53.23,41.05
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,48.44,36.91
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,43.48,32.4
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,34.18,23.84
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.46,14.01
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,49.92,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,141.75,99.0
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,226.76,181.23
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,323.72,266.06
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,233.21,193.49
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,104.36,83.16
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,113.08,90.06
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,121.69,96.44
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,146.89,116.76
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,172.47,137.03
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,214.9,170.7
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,273.19,216.15
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,307.75,241.99
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,342.37,267.51
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,352.61,273.74
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,362.51,279.77
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,421.1,323.06
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,479.54,365.08
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,571.18,431.11
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,644.82,482.61
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,691.48,515.51
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,751.0,556.75
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,800.38,590.96
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,856.61,628.94
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,937.43,688.52
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,988.52,721.44
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,959.63,702.16
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,927.48,681.46
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,890.07,656.82
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,849.82,630.21
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,804.94,599.49
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,757.75,566.15
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,706.7,529.24
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,653.94,490.22
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,597.9,447.97
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,539.4,402.61
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,478.44,354.67
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,417.56,305.06
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,355.36,252.5
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,294.29,200.13
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,232.58,148.51
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,167.96,97.93
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,110.07,61.34
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,63.17,48.77
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,60.22,46.64
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,57.12,44.23
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,51.68,39.56
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,46.01,34.45
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,36.35,25.67
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,25.03,14.62
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,48.55,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,139.31,99.47
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,216.5,172.57
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,306.03,249.94
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,232.28,191.28
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,118.44,94.75
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,183.78,149.32
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,243.94,197.91
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,253.11,203.49
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,260.49,207.55
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,335.57,266.34
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,428.89,336.83
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,570.62,443.35
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,718.93,549.24
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,743.11,562.32
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,749.63,564.47
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,906.37,675.38
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,1024.89,749.66
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,1037.56,754.57
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,1046.49,758.28
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,1047.54,758.61
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,1044.65,756.64
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,1032.87,748.17
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,1017.28,737.42
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,998.53,725.69
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,976.2,711.7
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,948.12,692.99
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,916.8,672.11
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,879.39,648.39
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,839.22,622.58
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,795.31,593.9
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,749.08,562.23
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,698.33,525.5
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,645.96,486.63
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,590.7,444.66
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,532.82,399.41
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,472.33,350.59
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,412.01,300.47
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,350.63,248.52
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,290.71,197.15
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,230.05,146.53
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,166.43,96.96
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,109.64,61.48
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,64.38,49.6
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,61.13,47.22
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,57.69,44.54
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,52.3,39.93
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,46.69,34.89
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,35.38,24.68
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.98,14.55
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,27.06,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,79.12,55.11
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,147.13,115.89
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,221.66,180.34
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,127.36,103.28
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,19.35,10.76
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,135.2,109.23
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,277.57,226.02
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,214.52,172.6
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,151.09,118.63
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,134.18,104.12
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,118.24,90.51
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,118.41,90.19
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,118.69,89.97
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,142.11,108.24
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,165.67,126.39
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,160.26,121.86
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,154.94,117.46
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,118.62,88.54
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,82.93,60.14
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,123.78,92.3
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,164.81,124.28
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,170.58,128.39
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,176.25,132.45
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,184.56,138.83
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,192.7,145.07
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,144.6,107.81
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,97.27,70.89
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,107.46,78.9
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,117.6,86.84
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,93.01,67.71
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,68.52,48.57
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,159.44,120.13
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,247.63,188.73
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,208.17,158.4
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,169.56,128.64
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,116.02,87.03
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,62.05,44.38
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,72.69,53.09
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,83.3,61.8
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,57.95,41.62
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,32.66,21.19
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,57.46,41.66
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,81.07,64.12
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,68.87,53.97
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,56.56,43.56
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,44.13,32.76
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,31.73,21.84
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,21.12,12.42
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,10.54,2.89
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,5.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.7,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,11.42,3.23
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,26.88,16.52
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,42.74,30.05
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,63.58,47.67
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,84.28,64.92
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,123.77,97.52
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,164.26,130.33
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,190.19,150.47
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,215.98,170.16
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,209.32,163.78
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,202.84,157.64
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,220.37,170.94
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,237.87,184.1
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,376.38,291.71
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,520.18,399.09
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,539.58,411.63
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,557.92,423.79
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,607.29,459.17
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,655.9,493.32
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,663.35,497.75
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,669.58,501.52
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,363.96,277.82
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,60.6,42.25
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,63.31,44.6
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,66.0,46.81
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,141.42,106.19
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,216.49,164.25
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,124.96,93.26
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.03
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,69.0,49.32
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,103.12,76.28
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,64.91,46.26
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.61,15.79
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,29.7,18.32
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,32.79,20.85
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,105.86,79.65
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,175.2,135.01
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,167.19,128.93
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,159.21,122.99
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,104.6,79.76
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,47.72,33.8
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,26.9,16.71
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.88,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.94,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.14,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.34,1.43
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,10.55,3.31
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.35,1.42
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,25.13,15.38
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,44.17,31.05
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,108.65,83.64
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,177.21,138.12
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,158.01,122.24
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,139.44,107.03
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,117.14,88.85
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,95.42,71.22
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,164.97,126.32
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,235.8,181.18
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,478.82,366.84
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,694.19,520.25
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,613.68,459.2
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,518.46,388.71
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,432.18,325.64
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,336.41,254.28
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,280.35,212.51
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,225.48,170.95
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,528.17,402.75
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,795.4,592.03
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,589.75,442.49
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,395.37,297.68
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,434.89,328.35
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,471.81,355.69
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,371.27,281.66
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,279.34,213.0
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,331.38,253.11
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,373.94,284.5
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,293.21,223.62
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,221.44,169.61
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,157.63,120.56
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,94.39,71.0
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,86.56,65.16
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,78.76,59.2
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,106.4,81.59
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,128.65,104.91
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,111.33,90.66
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,93.84,76.07
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,75.49,60.25
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,56.93,43.95
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,39.67,28.58
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,22.04,12.58
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,50.54,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,110.02,80.7
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,179.67,142.1
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,268.67,217.59
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,193.88,157.76
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,87.11,67.6
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,91.5,71.09
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,96.29,74.65
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,102.8,79.53
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,109.43,84.43
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,135.41,104.9
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,161.54,125.09
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,162.32,125.24
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,163.27,125.61
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,175.83,134.95
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,188.44,144.23
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,422.62,323.9
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,634.26,474.82
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,650.05,482.64
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,664.82,491.36
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,625.1,461.59
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,584.63,431.57
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,566.61,418.42
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,562.46,414.67
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,613.4,450.87
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,649.04,475.84
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,681.47,497.99
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,700.89,511.16
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,645.53,473.17
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,588.96,434.4
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,669.81,497.08
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,719.9,535.29
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,465.48,351.6
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,245.69,185.12
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,264.92,200.7
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,282.55,214.17
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,308.51,234.03
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,322.75,244.18
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,243.6,184.98
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,173.98,133.24
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,158.98,122.04
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,144.27,110.91
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,124.63,87.62
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,87.94,69.8
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,82.18,65.3
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,76.1,60.36
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,67.77,53.29
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,59.08,45.64
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,46.28,34.12
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,31.09,20.03
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,40.84,1.45
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,96.68,70.66
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,163.82,128.72
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,238.41,191.78
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,306.33,247.85
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,391.97,315.41
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,213.64,173.41
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.16,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,327.1,265.74
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,655.68,505.62
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,620.09,471.73
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,558.43,423.91
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,507.22,385.32
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,466.16,353.01
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,500.09,376.79
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,533.54,399.3
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,706.51,522.45
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,882.31,639.11
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,841.07,606.09
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,784.81,566.02
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,904.55,650.25
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,1002.74,712.83
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,1003.05,711.28
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,987.97,701.61
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,969.57,690.16
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,947.75,676.66
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,919.5,659.17
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,888.29,639.81
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,852.96,617.05
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,814.98,592.52
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,771.17,564.65
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,728.71,535.6
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,678.41,501.53
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,626.71,465.39
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,572.68,425.56
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,517.09,383.18
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,458.9,337.6
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,400.93,290.56
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,341.07,240.94
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,282.61,191.56
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,218.74,139.04
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,162.15,95.39
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,107.2,61.35
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,65.18,50.63
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,62.41,48.58
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,59.48,46.27
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,54.22,41.7
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,48.73,36.74
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.89,26.98
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.99,17.57
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,19.83,10.93
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,33.55,22.19
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,59.29,43.07
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,85.23,63.7
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,66.47,48.39
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,47.84,33.27
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,90.82,67.51
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,135.23,102.03
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,390.33,297.42
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,629.06,464.61
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,699.33,509.46
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,752.15,543.75
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,894.32,643.59
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,1015.17,720.59
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,998.59,709.98
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,990.72,706.58
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,972.19,696.35
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,950.22,683.97
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,922.69,666.62
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,892.06,647.17
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,792.63,579.73
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,688.17,504.4
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,721.84,533.78
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,728.52,542.52
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,678.93,507.89
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,628.47,471.89
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,489.15,367.9
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,384.32,289.28
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,408.18,305.38
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,400.83,292.32
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,341.36,241.96
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,283.07,192.19
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,219.03,139.31
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,162.45,95.63
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,107.87,61.96
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,66.5,51.56
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,63.42,49.24
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,60.15,46.65
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,54.93,42.23
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,49.48,37.4
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,38.23,27.29
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,27.96,17.62
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,93.72,34.35
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,199.53,153.16
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,279.62,224.93
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,370.7,303.05
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,444.79,364.98
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,523.97,428.05
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,591.69,478.7
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,658.39,525.31
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,717.69,565.03
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,776.71,603.34
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,828.25,634.12
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,878.16,662.91
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,911.25,683.25
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,950.02,707.47
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,981.09,725.52
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,1008.9,741.45
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,1030.22,754.13
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,1047.83,764.58
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,1057.56,768.61
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1063.31,770.3
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,1063.51,769.61
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,1059.67,766.54
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,1049.31,758.51
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1035.0,748.13
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,1014.45,734.88
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,990.22,719.35
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,960.2,700.11
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,926.88,678.7
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,889.13,653.92
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,848.45,627.1
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,803.13,597.3
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,755.44,564.86
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,703.73,527.3
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,650.23,487.51
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,593.53,444.48
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,535.83,399.33
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,475.5,350.53
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,415.0,300.19
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,347.88,243.88
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,285.98,190.85
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,224.03,139.16
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,164.3,93.04
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,105.39,57.11
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,60.47,46.19
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,52.75,39.98
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,50.42,38.25
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,46.31,34.77
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,42.03,30.98
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,34.44,24.13
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,26.55,16.61
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,13.14,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
