Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,93.23,41.51
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,195.82,149.91
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,276.2,220.34
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,367.7,297.05
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,442.18,357.42
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,521.78,418.59
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,589.45,467.64
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,656.1,512.68
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,715.67,551.26
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,774.97,588.6
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,825.95,620.0
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,875.24,649.74
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,916.2,674.81
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,945.39,692.17
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,975.25,708.72
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,1001.82,723.09
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,1022.84,734.68
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,1040.21,744.1
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,1049.78,748.12
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,1055.39,749.89
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,1055.48,749.14
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,1051.58,746.13
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,1041.24,739.32
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1027.01,730.28
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1006.61,717.52
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,982.61,702.62
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,952.9,683.44
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,919.99,662.2
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,882.72,639.33
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,842.58,614.35
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,797.5,585.79
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,750.14,554.25
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,699.53,520.01
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,647.12,483.17
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,591.23,441.45
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,534.38,397.5
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,474.93,349.93
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,411.41,297.82
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,349.18,245.39
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,287.95,193.05
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,226.48,141.85
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,167.32,96.25
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,109.5,61.18
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,59.68,45.73
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,56.97,43.7
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,54.09,41.42
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,49.75,37.76
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,45.25,33.76
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,37.38,26.67
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.19,18.87
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.14,0.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,37.63,16.1
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,79.66,59.32
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,129.67,103.05
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,182.99,149.13
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,233.95,192.33
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,298.75,245.51
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,350.85,287.38
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,405.77,330.51
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,455.35,367.82
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,505.15,404.45
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,415.13,330.52
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,314.5,247.47
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,284.73,223.34
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,241.56,188.5
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,183.67,142.15
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,127.69,97.1
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,186.91,143.96
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,246.79,190.45
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,239.11,183.77
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,231.54,177.39
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,305.67,234.18
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,394.49,300.72
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,541.45,410.27
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,669.87,502.44
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,728.93,545.47
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,772.29,577.34
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,607.63,457.24
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,453.32,341.68
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,364.95,276.69
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,276.76,210.32
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,232.34,176.74
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,188.68,143.3
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,233.02,177.75
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,275.62,210.42
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,386.42,295.98
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,473.62,359.26
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,400.96,303.26
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,343.61,260.18
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,324.31,238.89
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,281.95,195.12
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,226.3,148.64
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,173.55,107.91
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,121.98,75.98
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,83.76,66.26
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,78.94,62.54
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,73.84,58.43
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.19,51.97
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,58.21,44.97
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,45.98,33.99
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,33.25,22.22
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,17.57,3.05
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,79.71,42.67
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,163.16,123.65
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,236.17,186.91
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,319.4,257.17
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,222.71,180.13
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,89.33,68.35
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,174.69,138.71
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,258.41,205.76
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,301.28,238.51
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,358.88,281.93
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,316.58,246.84
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,285.55,220.49
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,431.33,333.34
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,566.03,433.84
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,545.11,414.64
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,521.23,394.04
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,539.46,406.7
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,557.05,418.71
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,800.12,599.3
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,1010.81,742.49
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,1011.05,740.41
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,1007.55,737.52
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,991.81,725.53
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,984.94,719.57
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,965.38,706.27
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,942.45,690.85
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,913.61,670.44
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,881.89,648.19
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,846.08,624.26
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,807.67,598.48
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,764.35,569.19
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,719.13,536.55
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,670.08,500.55
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,619.98,462.96
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,565.63,421.41
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,511.12,378.6
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,453.84,333.15
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,396.92,286.62
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,339.05,238.03
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,277.79,186.67
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,220.04,139.35
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,165.03,97.61
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,112.44,65.93
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,73.99,56.97
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,70.52,54.4
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,66.82,51.51
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,59.81,45.57
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,53.09,39.69
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,42.59,30.42
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,31.71,20.5
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,16.04,2.91
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,68.61,38.37
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,152.9,116.25
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,221.13,175.44
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,297.73,240.39
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,237.87,192.78
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,149.74,118.94
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,242.94,195.64
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,331.79,266.87
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,302.93,241.13
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,254.57,200.07
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,391.44,308.38
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,520.45,406.92
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,707.39,548.65
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,882.42,673.81
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,915.62,693.66
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,946.22,712.4
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,968.04,726.23
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,979.1,732.83
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,989.83,738.24
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,997.01,741.34
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,998.09,741.63
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,995.53,739.63
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,987.45,734.02
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,975.76,726.09
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,956.28,712.38
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,933.56,696.58
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,760.43,569.45
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,582.69,433.87
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,564.45,420.75
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,546.33,407.25
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,510.59,381.29
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,476.07,356.12
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,442.54,331.5
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,410.83,308.12
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,397.75,298.73
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,383.76,288.26
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,353.63,265.93
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,323.54,243.27
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,300.38,224.39
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,273.79,202.24
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,229.48,169.43
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,190.97,141.95
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,162.79,120.48
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,133.71,107.21
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,122.1,98.09
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,110.1,88.42
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,94.19,75.16
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,77.74,61.06
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,56.79,42.76
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,35.06,23.52
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,18.2,4.88
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,10.28,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,90.98,55.72
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,166.78,128.26
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,246.62,197.68
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,338.85,276.37
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,416.37,341.1
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,496.47,405.69
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,571.62,463.57
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,650.23,521.93
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,710.6,563.36
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,771.04,603.51
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,823.32,635.58
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,879.04,669.16
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,921.19,693.91
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,960.83,716.65
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,984.91,727.8
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,1015.68,743.35
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,1036.91,753.05
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,1054.47,760.42
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,1065.64,764.27
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1072.91,765.8
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,1072.19,764.54
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,1067.42,760.97
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,1059.15,753.87
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1046.85,744.43
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1025.38,730.86
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1000.26,715.1
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,970.7,696.55
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,937.75,675.81
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,899.51,651.17
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,858.32,624.51
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,812.29,594.83
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,763.76,562.21
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,711.39,524.51
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,657.2,484.62
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,599.64,441.5
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,541.03,396.27
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,480.12,347.5
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,418.97,297.22
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,356.12,244.83
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,288.51,188.47
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,225.82,136.96
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,165.26,91.17
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,106.16,56.53
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,62.58,47.11
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,54.71,40.82
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,52.46,39.14
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,48.81,36.15
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,45.05,32.91
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,37.57,26.27
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,29.8,19.08
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.65,3.32
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,18.42,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,105.66,68.49
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,188.48,146.68
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,262.4,211.24
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,350.24,285.4
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,422.03,344.86
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,498.57,405.92
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,564.92,456.27
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,633.34,506.41
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,691.75,547.78
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,750.18,588.03
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,796.37,617.84
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,845.44,649.25
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,886.89,674.74
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,925.95,698.29
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,956.0,716.01
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,982.93,731.63
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,1003.54,743.91
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,1009.19,746.35
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,1017.89,749.89
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,1022.82,751.04
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,1022.49,750.07
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,1018.38,746.78
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,1006.54,737.37
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,991.09,725.75
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,970.87,712.02
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,947.39,696.22
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,924.91,680.05
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,889.79,655.46
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,851.74,630.01
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,811.3,602.81
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,763.87,569.3
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,715.82,534.38
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,666.08,497.97
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,615.39,460.07
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,557.84,416.08
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,504.22,374.18
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,296.51,220.84
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,139.76,104.42
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,208.61,156.51
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,259.05,192.54
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,223.32,165.62
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,196.35,146.15
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,128.59,96.28
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,66.34,50.73
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,56.11,42.37
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,45.9,33.86
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,62.38,47.99
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,77.95,61.02
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,56.98,42.79
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,35.2,23.65
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,18.28,6.12
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.66,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,55.48,33.83
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,113.22,85.31
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,170.78,134.41
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,232.57,186.27
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,172.9,138.03
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,97.13,74.48
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,96.57,73.73
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,96.6,73.35
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,119.34,91.38
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,142.1,109.2
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,151.33,115.97
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,160.73,122.84
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,194.35,148.98
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,228.21,175.02
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,193.41,147.2
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,159.51,120.24
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,136.05,101.71
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,112.89,83.39
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,282.94,214.58
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,450.68,338.56
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,276.07,207.92
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,104.79,76.3
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,105.69,76.9
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,106.56,77.38
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,148.22,109.57
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,189.53,141.17
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,325.2,243.46
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,452.36,336.45
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,357.8,266.79
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,264.06,197.1
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,425.13,319.08
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,565.1,420.72
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,484.73,361.79
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,413.45,309.65
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,401.29,300.99
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,388.25,291.18
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,321.34,241.36
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,257.88,194.28
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,269.65,201.48
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,274.93,202.19
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,235.97,172.6
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,199.35,145.71
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,165.55,120.61
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,124.45,99.3
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,126.49,101.6
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,124.78,100.63
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,103.74,82.99
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,82.14,64.53
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,58.57,44.16
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,34.31,22.96
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,17.63,6.14
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,12.71,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,83.35,55.84
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,150.47,117.49
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,231.16,187.42
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,313.9,258.27
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,384.02,317.09
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,459.63,378.42
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,527.37,430.93
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,604.78,488.94
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,663.84,531.59
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,723.19,573.05
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,776.45,607.42
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,828.96,640.44
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,870.59,665.42
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,910.09,688.41
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,753.53,571.13
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,557.0,420.51
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,797.01,599.59
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,1010.8,742.91
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,903.84,663.86
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,774.08,566.83
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,914.5,667.05
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,1017.6,731.33
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,1011.43,722.0
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,1001.45,711.47
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,981.39,697.5
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,957.94,681.6
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,930.78,662.16
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,900.44,640.85
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,863.74,618.16
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,824.32,593.61
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,781.07,566.89
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,735.42,536.51
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,686.12,501.68
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,635.09,464.76
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,580.68,424.79
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,525.08,382.6
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,463.91,334.79
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,405.05,287.14
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,344.05,236.74
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,283.69,186.21
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,223.73,137.49
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,166.01,94.2
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,108.6,60.19
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,59.84,45.19
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,57.9,43.88
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,55.86,42.37
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,51.24,38.55
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,46.39,34.37
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,39.45,28.23
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.26,21.54
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.22,7.77
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,26.9,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,115.21,79.76
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,196.25,153.54
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,266.66,215.32
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,350.41,286.35
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,226.7,186.27
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,53.89,39.64
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,195.68,158.56
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,336.93,272.59
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,357.38,286.99
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,375.6,299.65
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,399.77,316.52
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,422.78,332.23
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,384.53,300.95
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,359.41,279.74
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,332.51,257.59
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,291.06,224.41
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,391.31,301.1
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,477.07,364.94
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,573.09,435.25
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,652.31,491.8
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,558.88,421.92
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,452.76,342.32
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,400.74,303.76
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,339.32,257.62
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,434.31,329.17
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,515.73,388.95
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,609.63,459.4
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,692.62,520.37
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,517.35,391.84
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,353.72,268.38
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,455.89,347.15
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,544.02,412.91
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,549.08,417.57
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,545.89,415.67
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,533.4,406.62
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,504.65,383.29
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,449.74,338.29
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,395.73,293.07
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,336.37,244.06
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,282.65,199.84
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,228.54,153.65
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,170.59,106.93
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,127.58,82.4
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,98.8,79.3
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,92.81,74.64
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,86.46,69.53
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,77.11,61.53
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,69.41,54.72
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,54.6,41.58
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,39.35,27.75
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,22.58,10.64
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,3.0
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,6.48
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,18.47,10.31
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,22.89,14.09
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,166.97,138.17
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,317.97,263.64
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,181.51,149.14
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,39.76,27.98
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,61.09,45.72
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,82.48,63.23
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,54.93,40.19
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,27.44,17.25
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,36.78,24.9
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,46.14,32.5
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,195.36,154.17
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,366.71,288.77
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,254.87,200.36
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,161.93,126.07
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,310.86,244.34
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,453.39,353.48
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,371.21,289.77
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,282.51,220.76
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,407.78,318.58
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,520.86,404.25
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,505.51,392.29
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,490.13,380.79
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,447.02,347.99
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,405.57,316.31
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,253.26,197.99
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,103.96,78.9
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,150.92,116.95
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,196.54,153.46
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,267.93,209.67
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,333.1,259.71
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,251.87,196.53
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,178.2,138.95
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,187.96,147.0
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,196.12,153.62
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,162.3,127.39
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,129.9,102.1
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,127.21,100.21
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,123.82,102.45
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,107.89,89.19
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,91.8,75.56
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,68.44,55.14
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,54.44,42.68
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,43.64,32.89
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.95,23.79
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.71,9.95
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.19,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
