Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,6.82,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,53.14,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,134.98,97.89
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,224.48,178.98
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,302.03,247.32
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,389.1,321.45
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,459.95,380.61
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,534.99,440.88
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,601.14,491.41
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,666.33,538.77
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,724.11,578.63
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,781.39,617.21
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,831.0,649.46
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,878.95,680.04
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,910.42,699.7
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,947.4,723.2
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,977.24,740.22
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,1003.82,754.99
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,1023.42,765.08
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,1039.34,772.81
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,1048.5,776.19
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,1053.7,777.15
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,1052.41,775.54
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,1047.15,771.52
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,1036.96,762.98
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1022.87,752.07
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1002.18,738.42
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,977.92,722.53
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,948.89,702.14
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,916.62,679.66
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,878.71,654.67
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,837.95,627.61
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,793.0,597.46
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,745.7,564.09
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,695.25,526.68
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,642.99,487.01
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,586.7,443.47
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,529.4,397.82
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,469.88,349.07
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,410.14,298.7
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,349.14,246.25
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,282.86,189.3
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,221.48,137.69
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,162.16,91.85
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,104.38,57.17
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,62.09,47.92
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,54.27,41.59
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,52.02,39.94
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,48.37,36.89
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,44.58,33.57
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,38.42,28.02
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,32.05,21.98
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,20.66,10.12
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,10.01,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,6.82,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,51.8,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,132.33,96.12
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,220.06,174.7
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,295.79,241.34
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,380.56,313.68
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,451.08,371.73
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,525.85,430.64
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,591.09,479.88
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,658.01,528.29
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,712.73,565.81
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,770.38,604.66
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,820.11,636.02
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,868.25,665.66
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,908.49,690.08
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,946.18,712.5
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,967.09,723.67
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,994.09,739.08
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,1014.27,751.01
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,1030.84,760.67
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,1040.69,764.52
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,1046.67,766.0
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,1046.25,764.62
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,1041.89,760.85
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,1033.18,753.28
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,1020.58,743.36
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,1000.41,730.1
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,976.69,714.61
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,947.78,694.36
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,915.65,672.06
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,878.37,647.61
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,838.26,621.13
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,794.23,591.78
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,747.73,558.98
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,697.02,521.72
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,644.51,482.25
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,588.68,439.41
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,531.78,394.49
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,472.4,346.88
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,412.8,297.6
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,346.47,241.63
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,285.4,189.15
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,224.13,138.16
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,164.93,92.96
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,106.62,58.22
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,63.59,48.58
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,55.66,42.23
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,53.47,40.67
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,49.91,37.74
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,46.21,34.54
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,39.66,28.73
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,32.88,22.42
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,21.51,10.85
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,10.91,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,26.23,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,74.98,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,159.34,115.55
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,250.85,196.13
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,324.79,260.28
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,406.71,328.61
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,476.62,384.88
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,550.27,441.44
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,609.81,484.37
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,672.71,526.94
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,728.81,563.48
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,784.23,598.6
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,830.33,625.3
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,874.33,650.0
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,904.48,665.81
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,939.94,684.96
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,967.38,699.28
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,991.41,711.43
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,1009.73,721.41
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,1024.41,729.27
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,1032.42,731.67
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,1036.52,731.85
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,1035.19,730.3
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,1029.96,726.54
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,971.29,688.58
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,890.39,630.34
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,875.5,622.83
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,857.52,612.57
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,889.03,639.13
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,898.31,646.34
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,860.83,622.66
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,820.62,597.38
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,733.21,536.01
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,651.72,476.26
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,649.94,478.32
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,629.11,464.79
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,547.96,403.92
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,484.2,355.82
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,436.38,319.04
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,386.72,279.59
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,332.39,237.39
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,285.15,201.1
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,243.44,168.56
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,198.34,135.28
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,156.24,111.02
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,138.42,110.27
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,123.16,98.43
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,107.32,85.83
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,90.62,72.01
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,73.35,57.37
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,56.49,42.83
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,39.15,27.53
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,24.17,12.96
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,25.44,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,73.47,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,155.35,113.59
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,244.45,192.13
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,318.44,256.35
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,400.43,324.86
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,469.91,381.31
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,543.21,438.39
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,606.97,485.06
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,669.1,528.13
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,725.44,566.63
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,781.19,604.0
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,830.62,635.1
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,878.38,664.54
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,909.3,681.64
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,945.63,702.28
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,975.64,718.41
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,1002.47,732.35
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,1022.03,742.98
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,1037.89,751.33
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,1047.42,754.26
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,1053.03,754.86
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,1051.2,752.41
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,1045.4,747.66
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,1036.62,739.75
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,1023.88,729.53
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,1003.07,715.84
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,978.66,700.01
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,949.42,681.18
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,916.86,660.26
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,878.65,636.12
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,837.54,609.93
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,793.01,580.1
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,746.03,547.36
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,694.65,511.26
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,641.44,472.74
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,585.18,430.76
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,528.05,386.7
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,468.73,340.32
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,409.11,291.92
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,348.01,240.6
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,287.82,189.44
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,220.21,133.94
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,160.66,88.68
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,103.1,54.92
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,61.15,46.31
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,58.69,44.63
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,51.12,38.47
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,47.83,35.78
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,44.41,32.85
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,38.24,27.4
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,31.83,21.48
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,21.39,11.11
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,19.86,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,58.39,3.38
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,132.02,96.75
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,210.16,165.55
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,278.28,225.21
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,358.51,293.11
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,426.85,349.63
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,499.24,407.47
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,563.14,456.93
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,628.91,506.39
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,684.21,545.35
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,739.34,582.73
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,787.62,614.86
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,830.27,642.53
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,869.6,668.46
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,906.58,692.56
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,935.07,709.56
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,960.38,724.35
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,979.62,734.26
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,995.45,741.89
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,1003.9,745.01
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,1008.61,745.77
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,1007.98,744.63
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,1003.61,741.16
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,988.43,729.13
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,981.69,722.96
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,961.84,709.17
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,938.67,693.32
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,909.67,672.57
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,877.76,649.93
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,572.62,432.58
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,274.89,204.67
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,482.55,363.43
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,660.36,492.06
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,646.37,483.73
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,616.08,462.88
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,561.06,420.14
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,506.66,376.84
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,449.99,330.67
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,393.55,283.53
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,336.3,235.18
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,275.47,184.0
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,218.83,137.5
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,164.62,96.54
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,110.71,64.2
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,70.74,54.41
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,68.32,52.7
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,65.71,50.76
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,60.01,46.06
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,53.96,40.89
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,44.68,32.79
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,36.19,25.07
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,24.53,13.63
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.0,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.67,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,32.02,19.96
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,55.74,40.61
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,91.57,71.1
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,124.22,98.72
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,158.38,127.2
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,194.04,156.39
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,101.39,79.47
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,15.86,7.53
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,66.37,49.16
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,119.22,91.95
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,107.07,81.6
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,95.34,71.75
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,168.63,130.27
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,243.79,188.98
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,163.59,125.22
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.36,63.55
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,85.98,63.18
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,85.6,62.77
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,150.35,113.85
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,215.73,164.51
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,278.07,212.0
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,340.24,258.61
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,283.52,215.09
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,227.84,172.39
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,187.1,141.12
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,146.89,110.0
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,139.83,104.54
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,132.84,99.09
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,235.32,178.19
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,335.54,253.49
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,420.74,317.48
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,495.83,372.59
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,352.73,267.58
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,218.11,165.91
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,212.51,162.11
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,206.91,158.05
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,231.65,177.9
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,255.84,197.2
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,269.83,206.86
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,268.76,203.75
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,183.07,139.25
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,102.09,78.1
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,128.64,98.36
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,139.81,114.59
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,124.94,102.47
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,113.92,93.49
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,96.29,78.4
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,78.27,62.69
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,60.17,46.72
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,41.68,30.15
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,25.27,14.58
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.19,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,14.37,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,36.43,6.77
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,104.55,75.78
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,172.34,134.57
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,232.46,186.77
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,307.31,249.86
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,305.86,249.38
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,307.21,249.82
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,386.68,314.27
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,486.63,393.08
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,461.56,369.73
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,426.87,338.85
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,607.69,480.54
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,780.3,610.67
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,744.49,577.86
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,690.41,532.66
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,708.53,542.94
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,724.05,551.04
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,816.54,616.78
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,896.69,672.09
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,949.44,708.58
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,997.01,738.46
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,989.22,731.32
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,986.25,727.86
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,989.4,727.11
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,976.77,715.86
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,957.53,702.24
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,935.06,686.6
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,908.24,666.75
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,878.37,645.0
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,843.13,621.01
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,805.29,595.24
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,763.59,566.66
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,719.45,534.71
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,671.14,499.09
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,621.24,461.57
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,567.68,420.45
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,510.71,375.75
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,453.34,329.43
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,396.06,282.0
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,337.38,232.75
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,279.87,184.17
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,221.8,136.8
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,160.03,90.32
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,105.42,58.11
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,65.13,49.01
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,62.78,47.47
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,60.27,45.7
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,55.91,42.18
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,51.32,38.3
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,44.23,32.08
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,35.43,24.15
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.78,13.14
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,12.81,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,32.2,7.46
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,98.63,70.86
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,163.4,125.81
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,230.91,182.7
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,317.79,254.06
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,244.88,195.75
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,135.13,105.03
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,227.25,179.65
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,329.19,259.46
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,518.66,407.37
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,709.06,548.68
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,761.52,581.98
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,813.51,614.98
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,852.37,638.37
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,889.09,660.1
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,914.45,674.33
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,942.83,690.6
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,962.59,702.51
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,979.03,712.39
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,988.5,716.43
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,994.42,718.31
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,993.76,717.51
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,989.43,714.51
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,978.09,705.99
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,963.23,695.32
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,943.56,682.7
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,920.69,668.04
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,891.42,649.14
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,859.61,628.51
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,824.31,605.23
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,786.68,579.87
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,743.38,549.48
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,698.79,517.63
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,651.78,483.39
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,603.61,447.51
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,549.38,406.36
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,497.09,365.61
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,443.05,323.2
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,389.64,280.08
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,332.06,235.22
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,286.34,201.1
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,238.67,160.2
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,182.56,114.54
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,135.17,86.58
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,101.33,79.35
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,95.84,75.26
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,90.0,70.75
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,81.54,63.88
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,74.93,58.34
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,60.68,46.02
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,45.99,33.02
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,29.52,17.82
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,16.64,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,45.4,15.21
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,116.79,85.32
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,185.83,144.54
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,251.04,200.33
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,323.31,260.7
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,388.22,313.68
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,457.55,368.56
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,517.51,414.6
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,579.02,460.66
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,640.18,504.69
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,696.14,543.94
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,740.7,572.85
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,783.46,599.89
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,823.28,626.31
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,861.18,650.96
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,886.43,665.39
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,908.35,677.56
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,929.91,688.74
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,948.49,698.13
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,955.18,699.92
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,958.36,699.27
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,960.17,699.29
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,958.63,697.18
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,901.12,652.92
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,842.22,608.08
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,795.61,575.74
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,755.32,547.28
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,581.81,425.05
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,418.55,306.34
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,446.39,327.17
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,471.85,345.42
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,549.61,403.18
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,611.72,447.91
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,569.44,416.95
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,528.73,387.38
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,490.21,359.41
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,451.64,330.85
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,389.55,285.41
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,340.9,250.01
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,290.03,212.9
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,251.51,185.32
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,230.35,167.19
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,207.76,148.16
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,160.84,111.52
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,105.75,82.58
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,99.39,78.01
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,92.62,72.91
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,82.87,64.97
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,74.95,58.34
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,60.36,45.76
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,45.32,32.5
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,28.02,16.77
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,18.24,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,50.3,19.67
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,113.59,82.53
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,190.79,147.57
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,252.28,199.82
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,322.05,257.69
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,362.22,289.81
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,399.64,318.31
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,374.99,296.97
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,338.88,266.18
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,191.35,150.16
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,38.0,25.27
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,100.3,75.21
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,165.69,126.07
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,172.89,130.9
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,180.16,135.9
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,103.69,76.25
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,30.16,18.28
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,92.04,66.93
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,155.35,115.52
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,414.89,309.39
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,656.14,474.32
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,669.63,480.88
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,681.73,488.5
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,497.06,361.7
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,298.36,219.2
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,568.59,417.16
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,804.2,575.77
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,765.33,548.17
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,730.37,525.35
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,427.76,316.51
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,135.72,99.0
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,200.81,148.96
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,264.15,196.12
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,447.59,334.94
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,595.23,439.01
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,543.79,399.33
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,494.18,361.5
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,442.33,321.74
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,391.42,281.59
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,338.21,238.39
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,285.96,195.55
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,235.25,155.37
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,187.06,119.91
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,139.75,91.28
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,104.34,82.31
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,98.29,77.78
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,91.85,72.76
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,83.15,65.54
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,76.28,59.67
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,61.74,47.13
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,46.74,33.89
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,30.35,18.87
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
