Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,10.88,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,26.98,9.32
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,79.68,57.81
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,134.15,104.61
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,150.26,119.68
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,165.32,132.82
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,277.84,225.34
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,392.52,316.55
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,452.04,361.07
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,526.79,415.5
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,581.89,454.5
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,637.88,493.21
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,686.13,525.43
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,734.06,556.76
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,774.79,582.12
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,814.21,606.1
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,851.55,628.33
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,883.45,646.67
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,905.74,659.13
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,925.22,669.72
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,938.81,675.83
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,949.29,679.99
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,950.63,679.57
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,948.67,677.23
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,946.84,674.22
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,941.22,668.5
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,922.52,656.01
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,900.8,641.82
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,769.82,551.29
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,640.6,459.9
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,608.02,438.63
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,576.07,416.82
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,559.41,405.9
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,541.49,393.84
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,483.22,352.86
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,429.26,314.72
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,380.13,279.86
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,331.71,245.19
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,363.58,267.41
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,376.67,273.1
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,327.22,235.67
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,282.65,202.39
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,245.0,170.74
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,192.48,128.6
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,143.65,95.91
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,100.1,78.42
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,99.4,78.36
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,102.93,81.72
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,91.45,72.37
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,79.52,62.4
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,64.08,49.12
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,48.13,35.08
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,31.44,19.82
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,14.77,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,37.5,15.99
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,97.32,70.79
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,156.48,120.91
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,214.81,170.15
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,292.21,233.55
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,316.78,253.23
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,349.11,277.73
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,357.71,282.19
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,347.41,271.87
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,375.81,291.7
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,402.81,309.8
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,411.06,313.38
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,402.52,304.85
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,386.89,291.7
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,369.67,277.44
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,394.86,295.19
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,419.75,312.33
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,456.12,337.37
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,492.09,361.62
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,435.23,320.07
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,378.94,279.13
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,327.55,241.98
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,290.84,215.09
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,190.48,140.9
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,92.15,66.29
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,122.76,90.28
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,153.12,113.59
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,220.74,164.36
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,287.39,213.02
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,175.57,130.34
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,65.06,45.83
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,125.41,93.23
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,184.63,138.59
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,129.48,96.48
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,74.72,54.0
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,72.02,52.04
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,69.3,49.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,55.45,39.13
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,41.64,28.19
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,52.27,36.89
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,62.9,45.61
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,82.0,61.32
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,99.7,75.97
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,128.28,97.87
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,148.88,121.54
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,133.53,109.03
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,117.84,96.12
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,99.75,80.89
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,81.24,64.98
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,62.91,49.0
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,44.93,32.99
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,27.69,17.2
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.73,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.97,3.87
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,44.81,31.2
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,74.3,57.04
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,110.0,87.93
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,148.1,120.53
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,132.14,106.94
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,106.78,84.83
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,156.82,126.44
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,219.55,177.37
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,264.96,213.18
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,311.4,249.11
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,343.12,272.61
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,374.79,295.75
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,407.65,319.38
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,440.33,342.49
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,550.03,424.39
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,661.66,504.45
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,646.71,491.28
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,644.86,488.13
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,617.93,466.12
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,589.71,443.41
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,510.37,384.94
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,445.39,336.28
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,494.07,371.53
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,540.97,404.3
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,503.93,376.85
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,467.63,350.28
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,447.75,335.22
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,428.17,320.34
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,385.87,289.6
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,344.99,259.69
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,356.34,268.49
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,366.54,276.2
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,356.4,269.43
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,345.93,262.44
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,332.44,252.63
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,318.53,242.42
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,266.64,203.51
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,223.07,170.75
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,204.4,156.75
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,186.16,142.97
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,191.7,146.63
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,196.98,150.14
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,120.09,91.43
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,40.61,29.55
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,35.28,25.16
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,29.96,20.66
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,24.65,16.06
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,19.35,11.39
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,14.5,7.08
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.73
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,16.52,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,42.24,20.86
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,95.45,70.3
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,147.7,115.53
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,198.26,159.44
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,253.6,206.66
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,302.4,247.38
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,352.51,288.12
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,299.26,242.96
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,232.82,186.18
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,225.31,179.29
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,205.86,162.67
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,223.8,176.18
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,241.77,189.49
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,190.0,147.6
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,139.64,106.87
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,147.94,113.1
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,156.28,119.25
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,251.27,192.78
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,362.23,275.82
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,526.2,397.49
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,674.37,502.1
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,521.43,390.17
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,346.92,260.52
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,402.77,301.5
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,445.73,331.6
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,411.17,306.28
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,377.31,281.64
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,425.3,316.53
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,470.85,348.81
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,563.85,417.85
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,643.79,475.78
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,596.91,442.18
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,553.8,411.53
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,361.44,272.32
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,181.88,136.75
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,178.9,134.93
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,175.91,132.83
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,155.46,117.22
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,135.49,101.93
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,158.8,120.37
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,180.21,137.23
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,197.09,148.55
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,201.76,150.4
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,172.48,128.06
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,133.86,107.9
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,126.71,102.54
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,111.26,89.98
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,77.51,61.48
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,51.56,39.21
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,44.93,33.35
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,38.0,26.99
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,26.04,15.95
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,14.94,0.0
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.41
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,23.35,13.49
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,36.2,24.66
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,53.18,39.14
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,70.05,53.31
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,60.19,44.93
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,52.11,38.0
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,61.0,45.15
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,69.91,52.19
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,102.27,78.35
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,135.26,104.62
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,147.96,114.21
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,160.77,123.82
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,246.74,191.05
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,350.14,269.34
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,323.71,247.56
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,284.27,216.48
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,268.81,204.42
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,253.57,192.5
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,282.9,214.46
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,312.03,235.97
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,318.71,240.59
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,325.23,245.19
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,423.16,317.04
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,508.12,377.21
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,729.11,542.58
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,902.72,663.57
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,875.25,643.89
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,845.15,624.14
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,810.79,601.45
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,774.08,576.74
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,733.05,546.69
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,690.25,514.96
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,643.99,482.14
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,596.47,447.45
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,546.22,409.07
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,494.88,368.68
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,441.09,325.15
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,387.55,280.67
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,259.19,187.53
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,200.06,151.91
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,205.11,154.43
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,200.96,149.73
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,151.94,106.1
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,78.83,61.58
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,76.09,59.68
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,73.12,57.47
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,67.04,52.38
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,61.02,47.19
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,52.03,39.32
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,42.69,30.88
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,29.4,18.72
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,16.39,1.19
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,9.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,18.58,7.17
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,49.49,35.0
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,79.41,61.13
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,112.73,89.93
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,147.12,119.2
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,181.54,148.12
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,216.77,177.15
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,251.28,204.68
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,298.19,241.48
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,253.99,203.85
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,207.66,164.53
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,313.82,249.11
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,426.33,335.28
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,532.55,416.85
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,658.3,510.01
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,452.37,352.69
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,232.45,179.34
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,353.69,272.85
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,464.86,354.75
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,512.4,388.34
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,572.6,430.53
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,616.15,461.58
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,658.11,491.2
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,401.39,304.51
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,140.07,104.65
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,185.51,140.27
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,230.48,174.64
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,396.84,299.82
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,555.5,413.27
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,424.78,318.02
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,302.02,227.19
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,385.17,290.13
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,460.76,345.53
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,403.69,303.48
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,349.94,264.01
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,386.02,291.65
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,415.57,313.07
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,397.36,298.89
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,375.81,280.8
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,316.18,235.81
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,273.65,205.0
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,209.54,158.49
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,154.99,119.57
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,137.15,106.02
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,120.16,97.19
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,104.94,84.82
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,89.56,72.08
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,73.33,58.37
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,66.0,52.12
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,56.04,43.32
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,45.67,33.88
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,32.33,21.5
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,17.16,2.59
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,9.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.9,0.89
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.29,4.78
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,17.14,9.0
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,22.0,13.17
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,14.51,6.76
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.03,0.35
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,18.94,10.43
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,30.88,20.4
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,24.71,15.12
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,18.54,9.89
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,30.94,20.18
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.4
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,58.06,42.39
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,72.79,54.33
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,88.57,66.89
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,104.55,79.48
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,125.24,95.95
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,145.98,112.29
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,115.73,87.76
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,85.75,63.57
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,130.4,99.12
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,175.13,134.02
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,415.73,316.73
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,635.36,469.99
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,708.53,520.67
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,767.96,562.44
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,767.04,560.29
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,764.94,557.95
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,715.72,523.42
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,669.0,490.71
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,628.01,461.42
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,588.55,432.91
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,524.26,387.42
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,468.95,347.9
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,380.79,284.56
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,304.91,229.37
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,317.97,239.51
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,319.56,240.04
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,252.24,190.49
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,192.16,146.49
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,177.51,136.01
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,163.0,125.42
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,135.08,104.05
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,108.27,87.02
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,94.8,76.09
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,81.19,64.85
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,66.56,52.38
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,59.62,46.38
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,51.31,39.07
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,42.69,31.22
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,30.18,19.69
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,17.24,3.44
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,29.46,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,86.67,53.07
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,149.71,112.87
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,222.6,175.25
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,288.04,230.95
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,365.69,294.45
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,253.24,205.2
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,105.44,82.17
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,161.52,128.27
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,230.84,183.05
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,304.35,240.14
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,394.36,307.77
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,452.55,349.66
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,512.31,391.92
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,508.32,385.85
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,501.3,378.16
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,509.06,382.14
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,515.51,385.08
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,758.4,563.29
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,977.13,707.52
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,986.78,710.12
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,981.43,705.85
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,980.88,704.93
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,976.71,701.78
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,969.24,696.0
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,958.2,688.08
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,938.87,675.71
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,916.41,661.48
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,889.25,642.98
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,859.35,622.77
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,824.31,600.39
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,786.78,576.23
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,745.14,548.47
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,701.55,517.87
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,654.68,484.28
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,606.33,448.75
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,553.79,409.48
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,500.74,368.5
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,445.01,324.19
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,389.35,278.56
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,332.74,231.26
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,277.35,184.49
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,221.72,138.91
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,162.01,93.49
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,109.35,61.67
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,67.54,51.81
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,65.37,50.32
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,63.03,48.6
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,59.24,45.47
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,55.25,42.06
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,48.38,36.15
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.71,28.43
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.65,18.29
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.25,4.09
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,17.86,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,45.76,25.84
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,105.02,77.72
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,163.73,127.68
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,119.9,94.02
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,64.81,48.47
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,124.79,98.1
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,183.74,145.73
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,193.53,152.53
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,202.34,158.41
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,290.98,228.77
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,397.15,310.21
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,428.85,331.78
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,459.5,352.54
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,449.8,343.45
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,423.37,322.36
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,472.82,357.9
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,537.21,402.96
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,506.66,379.22
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,489.87,365.73
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,421.93,315.07
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,354.89,264.76
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,254.42,190.43
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,168.72,125.68
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,420.39,315.34
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,651.3,477.39
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,610.57,446.55
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,570.41,417.79
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,447.36,329.98
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,331.35,245.3
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,469.05,347.21
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,588.32,431.49
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,470.02,346.66
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,360.3,267.08
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,295.62,220.29
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,235.39,175.81
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,299.39,224.15
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,358.14,267.23
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,388.2,287.3
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,396.46,287.5
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,328.83,237.79
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,282.12,206.47
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,250.14,180.63
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,206.53,146.41
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,168.65,118.28
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,119.04,94.57
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,112.2,89.47
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,109.13,87.37
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,97.85,78.21
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,86.13,68.42
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,70.28,54.78
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,53.87,40.33
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,36.14,24.39
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,16.32,4.04
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,25.0,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,69.65,42.08
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,135.23,100.33
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,203.48,158.28
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,143.66,113.07
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,59.82,44.14
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,79.58,60.34
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,99.33,76.14
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,235.64,187.04
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,366.2,289.07
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,403.49,316.07
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,440.1,342.44
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,369.91,285.96
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,280.02,214.27
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,395.2,302.56
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,528.1,399.85
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,404.66,306.33
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,281.91,212.31
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,341.97,257.13
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,389.05,291.18
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,386.24,287.95
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,383.29,284.88
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,382.12,283.72
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,380.76,282.45
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,420.31,311.12
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,458.61,338.48
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,425.43,314.38
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,392.87,290.88
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,454.38,335.47
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,512.55,376.52
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,582.08,427.74
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,640.31,469.95
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,516.32,380.86
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,403.66,298.66
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,444.26,329.54
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,478.24,354.26
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,467.21,346.29
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,453.25,335.4
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,428.61,315.5
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,387.17,279.93
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,333.1,237.35
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,288.35,203.27
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,240.03,161.53
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,183.62,115.32
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,136.06,93.92
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,138.34,110.2
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,122.55,97.71
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,106.62,84.91
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,89.48,70.82
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,72.17,56.29
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,55.8,42.25
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,39.24,27.8
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,24.69,14.86
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.66,0.35
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.0,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
