Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,29.18,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,86.76,54.04
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,145.78,107.98
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,215.08,166.7
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,277.78,219.93
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,347.13,277.16
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,414.42,331.55
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,481.3,384.11
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,308.01,246.92
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,81.77,60.91
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,92.32,69.35
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,102.88,77.54
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,112.04,84.39
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,121.22,91.19
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,130.35,98.14
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,139.53,105.11
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,325.78,249.58
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,524.82,395.56
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,541.65,406.13
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,557.65,416.91
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,568.7,423.49
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,578.82,429.44
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,584.22,432.31
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,588.5,434.47
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,397.82,296.49
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,218.18,162.1
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,258.83,192.84
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,298.9,222.5
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,309.51,230.29
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,319.72,237.88
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,296.3,220.59
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,273.23,203.59
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,310.62,231.61
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,344.94,257.04
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,261.56,195.23
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,177.79,132.24
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,254.52,190.7
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,325.51,243.54
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,359.6,267.37
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,378.45,276.98
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,330.03,239.87
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,284.76,206.31
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,238.53,162.98
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,173.85,105.54
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,124.98,75.76
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,85.38,66.29
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,82.98,64.7
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,79.22,61.88
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,73.33,57.04
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,67.15,51.82
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,57.65,43.65
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,47.74,34.87
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,34.98,23.36
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.28,7.46
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,20.24,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,52.73,31.47
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,108.1,79.58
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,164.66,127.53
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,223.22,176.91
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,300.96,240.89
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,286.01,229.31
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,259.36,206.99
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,322.03,256.68
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,400.78,317.37
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,372.21,292.31
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,336.25,261.63
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,440.87,341.64
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,551.18,423.11
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,551.25,421.19
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,563.14,428.16
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,668.64,505.27
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,776.33,581.28
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,619.52,464.61
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,442.44,330.89
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,443.93,331.27
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,445.07,330.88
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,500.05,370.86
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,553.73,409.2
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,662.06,487.35
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,762.96,557.93
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,718.38,525.18
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,669.05,489.8
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,689.24,505.15
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,701.03,514.28
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,657.19,482.7
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,614.85,452.27
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,529.44,390.57
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,451.99,334.0
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,418.62,310.07
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,386.52,286.82
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,430.39,319.69
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,457.82,338.51
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,425.71,313.27
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,387.83,281.93
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,307.99,224.04
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,260.46,193.5
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,231.79,172.23
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,203.91,151.77
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,177.71,133.22
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,153.93,122.91
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,137.09,109.72
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,119.8,95.9
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,102.36,81.51
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,84.53,66.51
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,68.42,52.79
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,49.2,36.12
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,31.22,20.25
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.31,2.55
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.1,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,17.62,7.21
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,40.4,26.91
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,63.67,46.6
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,98.07,75.19
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,129.88,101.38
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,142.87,111.83
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,146.91,114.69
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,270.21,214.28
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,396.88,313.11
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,250.16,196.88
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,95.41,71.16
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,104.11,77.81
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,112.83,84.27
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,201.88,153.91
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,306.92,233.87
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,248.07,187.99
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,203.76,153.37
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,257.81,194.34
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,312.02,234.65
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,297.05,222.55
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,282.25,210.82
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,232.38,173.31
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,183.28,136.14
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,226.42,168.73
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,269.22,200.6
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,398.08,296.01
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,516.26,380.72
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,408.0,301.56
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,300.17,222.08
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,394.35,291.9
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,480.11,353.66
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,437.76,322.88
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,397.27,293.7
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,385.58,285.52
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,373.45,276.88
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,354.43,263.13
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,335.36,249.25
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,276.17,205.78
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,226.29,169.0
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,210.88,157.74
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,195.63,146.5
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,152.26,113.78
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,109.59,81.24
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,123.89,92.67
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,135.63,107.16
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,120.19,95.0
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,104.59,82.55
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,88.16,69.15
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,71.56,55.32
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,55.16,41.38
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,38.56,27.02
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,25.13,15.2
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,11.43,2.18
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.36,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.14,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.66,2.29
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,13.62,5.62
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,17.59,8.9
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,91.74,69.97
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,173.1,135.58
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,163.18,126.68
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,160.67,123.7
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,116.81,88.42
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,75.31,54.96
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,70.45,50.92
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,65.59,46.89
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,70.52,50.67
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,75.47,54.44
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,79.53,57.39
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,83.67,60.39
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,433.9,334.33
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,779.91,584.02
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,775.62,577.28
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,781.3,579.24
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,846.43,625.82
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,898.57,662.67
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,897.38,660.45
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,894.56,657.47
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,828.76,610.21
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,758.08,559.72
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,440.18,332.07
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,127.43,93.18
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,463.47,355.82
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,758.45,571.01
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,719.65,540.97
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,678.77,510.36
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,552.36,413.88
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,452.09,336.6
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,300.88,225.05
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,154.92,114.77
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,258.82,193.86
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,349.04,259.8
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,250.86,186.84
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,174.61,131.19
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,191.34,143.21
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,205.52,153.2
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,162.28,115.58
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,109.25,86.11
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,117.29,93.37
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,116.75,93.41
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,104.19,83.08
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,91.11,72.1
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,77.04,60.12
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,59.91,45.2
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,40.11,27.74
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.09,8.49
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.09,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.9,0.17
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,16.71,7.87
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,15.4
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,36.15,24.37
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,46.79,33.24
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,29.07,18.53
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,11.44,3.84
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,33.08,21.64
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,54.81,39.23
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,40.64,27.54
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,26.49,15.94
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,29.17,18.0
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,31.85,20.04
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,140.18,106.24
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,253.74,193.85
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,268.6,204.23
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,283.44,214.65
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,345.66,261.11
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,395.13,297.36
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,404.63,303.28
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,413.84,309.08
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,385.22,287.28
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,346.02,257.83
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,355.11,263.82
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,353.06,261.55
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,269.55,199.84
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,184.4,136.12
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,198.5,146.81
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,212.35,157.11
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,199.53,147.39
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,186.85,137.82
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,240.81,178.05
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,293.18,216.22
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,384.38,282.64
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,466.13,339.4
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,462.93,335.88
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,447.88,323.76
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,429.15,307.63
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,389.15,272.91
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,334.72,228.71
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,280.5,184.3
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,232.02,153.31
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,210.32,146.03
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,149.89,98.45
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,78.66,60.17
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,76.69,59.04
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,74.55,57.59
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,68.49,52.76
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,62.18,47.57
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,54.36,40.89
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,46.24,33.7
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,34.26,22.97
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,22.66,10.66
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,24.85,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,70.15,44.67
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,127.34,94.32
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,194.17,150.67
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,265.39,210.27
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,337.14,269.27
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,399.5,319.42
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,466.02,371.34
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,339.19,269.94
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,169.44,130.96
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,325.35,255.23
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,483.35,375.5
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,518.86,399.35
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,553.27,422.46
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,601.31,456.51
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,649.46,490.08
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,467.91,354.32
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,270.01,202.48
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,636.54,482.31
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,955.66,702.55
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,755.2,557.44
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,508.16,373.62
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,676.21,496.85
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,824.37,600.22
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,770.55,559.21
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,724.04,524.19
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,733.36,531.34
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,740.03,536.33
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,802.29,585.2
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,847.74,619.42
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,813.09,596.09
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,776.08,571.45
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,735.05,542.57
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,692.15,511.86
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,645.8,478.07
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,598.14,442.55
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,547.24,403.7
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,496.69,364.17
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,444.37,322.96
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,387.55,277.31
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,333.13,232.04
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,280.05,187.58
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,233.72,155.15
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,209.4,143.3
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,148.28,96.83
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,83.48,64.35
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,81.37,63.03
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,78.38,60.87
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,72.18,55.92
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,65.65,50.54
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,57.21,43.33
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,48.43,35.56
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,35.75,24.16
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,23.4,11.39
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.45,11.15
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,51.73,36.13
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,79.9,59.99
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,112.96,87.81
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,147.92,116.94
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,127.36,99.97
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,99.11,76.18
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,268.1,214.76
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,449.29,355.94
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,498.17,390.6
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,547.2,425.2
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,461.58,356.84
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,364.33,279.07
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,447.08,341.1
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,517.36,392.13
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,508.08,382.52
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,482.56,361.82
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,615.23,459.07
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,748.48,552.47
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,659.16,485.91
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,581.25,427.61
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,463.09,342.97
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,348.69,258.97
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,400.15,296.19
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,439.51,323.62
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,586.73,430.61
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,722.25,524.9
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,641.16,466.8
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,568.27,414.82
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,571.24,417.72
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,572.11,418.66
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,613.68,450.1
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,642.83,471.64
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,625.55,461.23
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,594.92,440.15
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,475.01,350.76
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,390.68,288.3
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,403.28,296.28
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,393.28,284.03
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,339.11,238.32
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,275.89,183.93
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,221.91,140.05
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,170.1,100.74
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,121.21,70.9
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,79.12,61.22
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,76.81,59.68
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,74.29,57.89
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,70.05,54.45
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,65.58,50.68
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,57.15,43.47
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,48.38,35.7
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,36.1,24.6
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.15,12.27
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,13.64,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.02,0.25
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.78,1.75
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,10.55,3.23
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.32,4.69
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,45.92,32.55
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,79.88,60.01
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,72.61,53.82
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,65.52,47.9
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,269.28,209.03
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,471.27,354.51
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,626.7,467.13
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,792.93,583.44
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,766.59,562.4
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,720.93,530.0
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,822.49,604.38
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,916.99,671.14
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,933.72,681.41
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,947.37,690.4
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,948.21,690.65
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,937.88,683.84
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,940.06,684.48
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,927.1,675.17
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,909.98,662.74
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,889.9,648.47
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,865.43,632.19
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,838.22,614.15
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,805.85,592.3
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,770.97,568.75
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,732.41,541.75
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,691.53,512.16
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,646.51,479.05
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,599.92,444.12
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,548.55,404.43
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,496.85,363.53
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,443.16,320.81
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,389.41,276.86
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,333.73,230.63
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,278.58,184.29
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,223.83,139.34
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,171.01,99.04
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,112.66,61.92
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,65.48,49.57
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,63.61,48.34
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,61.57,46.9
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,60.01,45.71
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,58.5,44.46
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.07,38.21
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,43.99,31.99
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.48,22.51
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.63,11.44
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,6.82,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,13.19,4.33
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,26.44,15.96
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,39.89,27.49
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,56.25,41.25
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,72.55,54.72
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,112.72,87.78
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,162.3,127.91
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,156.79,122.6
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,158.7,123.24
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,169.71,131.53
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,180.77,139.77
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,177.1,136.11
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,173.54,132.63
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,174.61,133.14
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,175.78,133.76
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,239.75,182.61
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,304.33,230.68
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,534.38,403.12
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,752.72,556.02
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,538.32,400.94
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,312.97,232.93
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,202.2,150.69
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,93.94,67.74
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,94.86,68.51
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,95.75,69.17
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,117.29,85.87
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,138.64,102.33
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,117.39,85.93
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,96.35,69.66
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,78.01,55.47
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,59.73,41.27
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,49.46,33.27
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,39.16,25.23
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,48.49,32.68
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,57.82,40.15
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,43.97,29.28
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,30.16,18.38
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,31.03,19.17
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,31.89,19.97
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,30.09,18.63
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,28.3,17.29
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,41.13,27.75
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,53.97,38.25
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,67.71,49.53
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,80.99,63.38
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,71.23,55.45
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,61.0,47.02
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,50.33,37.98
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,39.69,28.83
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,30.84,21.15
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,22.0,13.36
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,14.06,6.27
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,26.85,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,74.44,48.26
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,128.97,95.58
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,200.27,155.07
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,262.63,206.7
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,332.31,262.61
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,392.89,309.95
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,457.33,358.35
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,521.29,403.9
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,582.23,445.56
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,634.88,481.34
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,687.56,516.27
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,732.29,544.77
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,775.81,571.53
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,813.68,595.05
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,849.58,617.19
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,789.2,573.55
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,709.73,515.88
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,730.54,530.37
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,750.26,542.95
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,862.02,619.17
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,950.93,674.76
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,951.03,673.02
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,947.66,670.44
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,806.94,575.81
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,646.7,463.34
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,734.65,526.12
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,811.67,577.64
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,767.81,547.0
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,726.47,519.13
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,701.1,504.76
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,670.95,486.62
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,650.32,472.18
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,629.4,457.3
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,588.42,429.63
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,547.2,401.18
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,479.02,352.58
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,422.74,312.24
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,393.04,290.43
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,362.32,267.13
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,331.2,239.13
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,290.9,200.84
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,240.01,160.05
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,191.32,123.35
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,153.23,104.17
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,139.91,111.53
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,133.46,106.84
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,117.98,94.52
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,103.11,82.32
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,87.78,69.48
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,71.98,56.08
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,55.77,42.0
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,39.8,27.86
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,24.04,12.87
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
