Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.82,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.7
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,18.92,9.84
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,28.19,17.82
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,40.14,27.96
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,52.12,37.99
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,105.14,82.0
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,169.12,134.1
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,223.69,178.01
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,280.82,223.22
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,340.16,269.0
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,389.42,306.31
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,239.11,187.78
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,98.03,73.58
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,254.53,197.95
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,412.07,317.3
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,401.82,307.24
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,390.85,297.44
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,350.79,266.82
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,299.16,227.44
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,300.41,227.81
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,301.61,228.01
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,460.85,346.89
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,618.09,458.44
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,584.46,432.34
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,542.24,401.39
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,610.19,450.08
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,665.64,488.27
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,450.48,334.66
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,236.24,176.01
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,490.57,367.21
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,715.47,521.81
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,615.66,449.28
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,526.76,386.0
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,567.91,418.03
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,592.3,435.75
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,552.21,407.39
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,503.73,370.88
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,449.87,327.8
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,395.7,283.19
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,329.83,233.7
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,300.37,214.49
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,239.76,159.3
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,167.09,94.91
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,113.27,60.93
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,62.17,47.18
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,54.72,41.2
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,52.96,39.95
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,49.89,37.44
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,46.63,34.68
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,42.3,30.95
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,37.81,26.9
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,29.98,19.76
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,21.81,11.38
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,11.45,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,23.42,12.38
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,46.14,32.3
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,73.32,55.61
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,100.19,78.39
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,127.81,101.4
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,124.87,98.79
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,126.78,99.86
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,252.9,202.93
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,371.62,295.92
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,550.97,435.41
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,724.26,560.76
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,767.97,588.15
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,809.97,615.17
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,845.04,638.0
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,877.58,659.09
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,827.66,622.78
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,729.66,547.59
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,785.05,586.65
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,827.25,615.4
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,818.62,606.55
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,807.16,596.27
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,763.49,563.95
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,727.72,536.94
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,773.97,569.61
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,822.19,602.35
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,873.33,643.16
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,901.69,662.81
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,778.74,575.63
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,652.54,480.22
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,638.11,470.95
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,620.81,458.92
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,668.84,498.97
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,694.33,520.87
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,648.75,486.64
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,601.49,450.87
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,518.43,386.99
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,462.25,343.71
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,434.42,320.62
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,393.58,283.57
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,332.91,232.65
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,278.18,185.82
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,218.66,148.51
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,210.11,155.38
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,182.46,134.21
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,150.12,120.31
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,134.57,108.16
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,118.59,95.4
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,103.19,82.71
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,87.27,69.34
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,71.48,55.91
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,55.25,41.78
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,39.94,28.17
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,24.29,13.44
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,50.35,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,116.94,77.82
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,177.74,133.1
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,249.66,195.05
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,188.82,150.53
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,94.56,73.31
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,107.89,84.17
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,121.25,94.67
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,138.09,107.85
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,155.15,121.01
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,247.56,194.72
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,335.26,262.62
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,331.59,257.72
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,326.31,251.86
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,410.63,316.43
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,511.07,391.1
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,610.06,463.27
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,696.85,525.11
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,754.75,566.5
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,824.87,615.64
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,823.0,611.41
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,818.4,605.82
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,828.69,612.48
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,836.42,617.36
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,802.55,593.28
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,775.05,573.57
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,756.75,560.43
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,737.14,546.32
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,731.96,543.72
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,724.26,539.21
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,675.77,503.57
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,629.49,469.47
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,586.46,438.42
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,547.79,410.21
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,495.12,372.1
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,446.05,336.32
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,323.89,245.32
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,208.39,157.72
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,282.67,214.38
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,341.04,256.86
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,308.78,231.63
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,276.96,206.81
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,248.64,179.74
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,205.5,141.03
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,159.04,108.35
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,111.94,89.33
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.02,80.67
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.21,71.93
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.05,63.45
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.28,54.3
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.95,45.43
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,48.11,35.87
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,35.94,24.94
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.3,12.85
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,46.27,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,107.63,71.48
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,168.05,125.62
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,243.44,190.07
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,309.22,246.59
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,381.64,307.01
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,444.47,358.13
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,510.49,410.05
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,570.04,454.63
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,630.9,498.74
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,681.25,534.87
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,733.43,571.1
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,780.24,601.77
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,825.61,630.97
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,862.68,654.97
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,889.21,671.57
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,918.43,689.02
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,944.73,704.38
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,771.64,580.35
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,548.0,410.21
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,650.14,486.03
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,763.89,566.37
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,893.4,662.94
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,990.26,728.68
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,891.96,658.65
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,770.22,566.41
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,650.09,479.83
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,535.44,395.19
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,727.81,543.04
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,872.98,647.19
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,839.15,623.19
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,802.53,598.25
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,761.44,570.35
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,718.02,538.7
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,671.43,503.61
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,622.99,466.42
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,570.79,425.9
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,517.73,383.61
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,462.71,339.18
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,407.31,293.16
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,350.46,244.51
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,287.24,190.65
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,229.08,141.97
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,172.51,97.78
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,117.14,62.25
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,64.25,48.74
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,60.76,46.13
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,53.78,40.45
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,51.07,38.35
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,48.22,36.04
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,43.91,32.42
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,39.46,28.46
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,31.64,21.32
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,23.51,13.12
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.68,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,54.05,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,125.79,83.88
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,190.21,142.37
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,266.48,208.07
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,331.99,264.79
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,403.57,324.74
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,466.58,375.7
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,530.7,425.6
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,589.61,468.92
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,649.24,511.1
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,701.36,546.33
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,752.69,580.28
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,797.45,609.01
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,833.46,631.31
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,869.87,653.17
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,903.71,673.03
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,931.0,688.32
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,955.15,701.47
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,973.1,711.6
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,987.53,719.52
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,996.43,724.29
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,1001.57,726.78
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,1000.48,725.01
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,995.6,720.96
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,985.99,712.58
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,972.68,701.99
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,953.05,688.83
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,930.15,673.67
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,902.93,656.06
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,872.81,636.55
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,838.17,613.68
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,800.81,588.91
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,759.05,561.29
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,715.04,530.08
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,668.27,495.83
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,619.7,459.46
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,567.68,419.64
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,514.94,378.19
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,460.05,334.01
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,404.82,288.36
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,348.19,240.74
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,285.55,188.18
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,228.51,140.96
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,173.05,98.02
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,118.27,63.06
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,66.22,50.16
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,61.74,46.73
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,54.32,40.73
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,52.03,39.0
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,49.63,37.09
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,45.01,33.22
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,40.2,28.98
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,32.44,21.91
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,24.36,13.83
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,45.29,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,104.94,69.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,164.96,122.2
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,239.13,184.39
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,303.29,238.23
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,373.68,295.41
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,436.16,344.15
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,501.81,393.26
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,559.75,434.2
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,618.82,474.32
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,670.81,509.71
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,719.54,541.0
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,763.74,569.17
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,806.34,595.95
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,843.9,618.84
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,879.14,640.05
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,738.87,541.12
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,554.7,406.03
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,771.83,563.98
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,955.8,683.82
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,964.94,686.71
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,970.53,689.38
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,970.63,689.37
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,967.13,687.26
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,960.19,681.75
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,949.68,674.13
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,736.22,531.22
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,500.23,361.23
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,701.87,511.74
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,855.77,617.4
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,822.4,594.45
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,786.47,571.39
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,746.89,544.53
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,705.03,514.56
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,659.16,482.86
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,611.64,449.02
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,561.64,411.67
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,510.47,372.25
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,456.65,329.41
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,397.67,281.69
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,341.56,235.13
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,286.22,188.64
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,230.44,142.91
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,176.35,101.34
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,123.05,67.37
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,65.88,49.63
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,61.27,46.14
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,59.84,45.21
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,57.82,43.64
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,55.74,41.94
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,50.59,37.68
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,45.23,33.0
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,35.02,23.89
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.76,14.88
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,42.23,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,97.05,63.57
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,154.87,113.76
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,223.41,170.92
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,286.63,223.47
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,361.58,283.77
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,423.3,332.38
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,488.28,381.99
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,546.56,425.52
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,606.3,469.01
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,657.87,504.68
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,709.13,538.52
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,753.47,567.02
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,792.94,591.87
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,829.84,615.26
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,864.49,637.02
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,891.69,652.47
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,915.95,665.99
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,935.55,677.39
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,951.92,686.79
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,961.07,691.65
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,966.71,694.43
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,898.89,648.1
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,818.22,588.94
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,812.02,585.24
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,802.93,579.08
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,687.64,497.3
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,579.16,418.81
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,567.59,412.07
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,555.17,404.12
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,647.67,471.33
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,726.4,526.59
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,678.53,493.43
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,631.04,460.86
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,587.2,430.06
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,543.84,399.03
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,485.55,356.45
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,436.83,320.77
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,425.23,310.89
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,393.58,282.03
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,339.8,237.42
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,287.23,193.46
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,240.36,159.5
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,207.16,139.39
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,158.96,105.21
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,108.41,85.17
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,99.99,78.72
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,94.17,74.29
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,85.14,66.9
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.57,58.92
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,65.02,50.02
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,55.89,42.04
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,42.15,29.88
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.05,16.78
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,40.75,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,93.4,61.22
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,150.09,110.66
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,216.93,166.59
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,278.83,217.81
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,347.77,272.9
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,413.02,324.14
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,477.39,373.27
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,535.61,415.73
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,595.45,458.09
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,646.56,494.24
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,697.44,529.11
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,742.42,558.11
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,782.63,583.52
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,819.59,607.33
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,854.38,629.59
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,883.8,646.96
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,910.52,662.52
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,799.25,584.57
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,649.4,475.05
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,695.81,506.99
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,727.75,527.74
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,853.61,619.8
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,948.28,683.73
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,940.6,678.3
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,929.49,671.54
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,911.79,660.23
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,891.13,647.04
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,866.04,629.68
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,838.38,610.65
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,806.5,589.75
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,772.12,567.08
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,677.06,496.5
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,594.7,434.01
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,609.77,448.52
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,601.85,444.4
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,453.87,334.92
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,352.02,259.53
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,362.39,267.35
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,368.73,270.57
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,329.95,241.01
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,292.76,212.69
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,245.55,168.13
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,183.42,111.15
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,134.65,79.83
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,89.47,69.25
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,82.9,64.22
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,79.91,62.08
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,74.49,57.7
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,68.79,52.97
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,60.51,46.1
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,51.88,38.65
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,39.75,27.89
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,27.17,16.15
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,45.0,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,104.68,68.38
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,163.22,120.05
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,235.91,181.31
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,298.79,234.34
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,367.82,290.85
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,428.05,338.73
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,491.32,387.3
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,443.73,348.35
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,357.33,278.91
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,426.22,330.43
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,485.72,373.21
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,637.53,486.4
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,793.41,593.88
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,829.5,615.42
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,863.27,636.23
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,891.12,651.71
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,907.15,659.41
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,839.92,611.65
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,731.63,531.68
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,758.9,549.88
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,784.75,565.92
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,799.32,576.04
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,801.8,578.51
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,880.15,634.16
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,935.62,668.06
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,917.83,656.0
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,896.95,642.67
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,871.48,626.77
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,843.34,609.1
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,810.85,588.15
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,775.76,565.39
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,681.28,496.7
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,599.49,435.32
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,610.6,447.16
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,604.1,444.08
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,511.9,375.02
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,448.69,327.84
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,412.89,301.15
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,376.52,273.35
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,338.18,243.61
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,299.3,213.04
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,245.88,164.0
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,177.27,102.65
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,120.29,65.51
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,72.71,55.08
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,66.08,49.93
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,64.56,48.96
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,63.18,47.95
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,61.82,46.88
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,54.48,40.72
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,47.52,34.66
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,37.53,25.8
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,27.21,16.09
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,35.3,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,81.37,52.52
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,142.0,104.32
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,206.61,158.33
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,148.3,115.2
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,64.53,47.42
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,70.56,52.35
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,76.71,57.18
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,165.43,128.72
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,254.82,198.62
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,472.02,369.72
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,683.74,528.0
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,727.81,555.63
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,770.62,582.86
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,685.85,517.49
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,563.25,423.4
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,588.18,440.01
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,612.0,454.93
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,572.48,424.42
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,517.09,382.92
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,597.79,440.21
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,664.18,485.86
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,817.25,597.77
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,939.25,682.06
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,929.59,674.41
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,916.58,665.66
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,899.1,653.78
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,878.74,640.09
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,853.63,622.33
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,826.22,603.11
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,794.02,581.34
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,759.69,557.37
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,721.57,530.64
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,681.81,502.29
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,638.32,470.65
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,592.21,436.52
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,542.89,398.6
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,501.31,366.17
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,450.94,327.9
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,396.13,284.56
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,345.47,243.15
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,296.17,202.49
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,246.9,162.68
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,200.37,127.27
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,153.21,96.52
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,109.22,85.15
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,100.1,78.16
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,95.6,74.86
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,88.26,69.1
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,80.52,62.84
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,72.56,56.18
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,60.7,45.94
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,45.32,32.37
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,29.5,17.97
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,15.14,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
