Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,32.27,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,73.86,47.29
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,126.34,92.36
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,194.81,149.41
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,165.11,128.61
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,129.41,100.3
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,228.16,180.77
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,341.22,270.71
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,395.04,311.54
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,450.84,353.07
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,413.67,321.72
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,340.44,262.92
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,415.42,319.02
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,480.03,365.8
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,573.86,434.37
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,657.24,493.93
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,681.13,507.81
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,703.06,520.52
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,769.66,566.4
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,824.87,603.72
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,776.39,566.41
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,736.74,535.47
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,799.58,579.68
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,867.96,625.95
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,849.96,611.69
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,829.81,596.69
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,811.16,583.81
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,790.66,569.69
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,700.36,506.36
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,615.29,445.9
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,641.37,466.22
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,660.35,480.68
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,657.56,479.41
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,651.21,475.41
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,615.3,449.97
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,577.57,422.87
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,535.13,391.91
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,491.18,359.04
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,425.48,310.24
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,375.46,273.32
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,342.57,244.45
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,298.12,204.2
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,248.4,164.44
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,199.5,127.2
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,153.27,96.94
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,110.14,85.9
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,98.69,76.98
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,92.17,72.01
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,85.11,66.32
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,77.65,60.17
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,67.85,51.99
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,59.38,44.65
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,45.01,32.06
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,30.27,18.65
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,35.59,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,82.28,52.74
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,144.61,106.03
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,211.55,162.29
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,275.97,216.34
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,353.52,279.75
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,415.13,329.05
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,480.13,379.42
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,431.95,339.6
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,346.33,270.09
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,407.68,317.07
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,484.64,374.1
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,530.99,406.42
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,577.53,438.38
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,727.24,549.43
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,863.13,642.51
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,882.62,652.05
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,907.53,666.02
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,925.64,675.1
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,940.51,682.09
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,950.12,686.0
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,956.2,687.75
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,956.31,686.83
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,952.84,683.76
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,943.43,677.31
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,930.54,668.73
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,828.97,598.55
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,714.74,514.13
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,787.82,570.74
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,837.2,605.98
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,805.4,584.73
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,771.08,562.24
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,731.83,535.68
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,690.6,506.37
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,646.39,474.38
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,600.59,440.5
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,523.52,382.34
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,470.61,342.15
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,432.07,313.33
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,392.49,282.16
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,344.84,245.05
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,301.28,211.22
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,262.16,181.55
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,220.44,151.37
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,180.0,125.29
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,146.01,107.71
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,129.61,101.99
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,115.95,91.33
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,102.16,80.19
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,91.47,71.43
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,76.1,58.67
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,60.32,45.25
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,44.8,31.76
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,28.95,17.55
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,32.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,73.69,47.13
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,127.51,93.22
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,198.24,152.18
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,258.34,202.55
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,325.2,257.36
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,385.24,306.04
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,449.31,356.62
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,386.49,305.43
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,304.92,238.22
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,269.48,209.43
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,241.72,186.13
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,224.7,171.92
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,218.51,166.08
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,255.66,193.71
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,306.11,230.67
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,379.87,284.59
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,454.16,337.31
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,454.6,336.28
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,454.47,335.2
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,440.38,323.64
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,426.09,312.08
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,417.42,305.69
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,408.63,299.22
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,574.7,418.8
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,731.84,526.35
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,666.84,480.35
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,610.15,440.58
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,744.73,543.09
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,840.72,612.93
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,747.47,545.78
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,657.57,478.29
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,685.49,502.8
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,694.59,512.25
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,650.0,480.39
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,603.8,446.73
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,554.72,409.25
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,504.66,369.99
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,448.84,325.39
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,395.86,281.7
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,333.71,235.27
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,303.58,216.06
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,249.08,166.33
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,180.83,105.38
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,123.21,67.01
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,74.66,48.12
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,65.18,48.97
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,63.62,47.96
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,61.08,45.98
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,58.4,43.81
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,53.42,39.66
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.76,33.89
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,37.51,25.72
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.98,16.82
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,25.72,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,58.24,36.46
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,115.07,84.03
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,174.77,133.51
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,234.16,182.82
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,310.5,244.72
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,369.46,292.29
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,432.5,341.94
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,492.88,387.95
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,562.59,439.61
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,615.4,478.2
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,668.43,516.28
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,718.83,551.13
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,769.2,584.32
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,806.77,607.56
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,837.72,626.01
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,870.79,646.4
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,901.65,665.16
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,921.33,677.07
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,937.86,686.99
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,939.85,686.27
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,949.14,690.59
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,950.16,690.22
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,947.64,687.68
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,941.35,681.74
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,931.57,673.64
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,914.54,661.61
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,894.46,647.91
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,869.88,631.53
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,842.6,613.39
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,810.17,591.6
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,775.18,568.05
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,736.64,540.57
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,695.88,510.09
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,651.73,477.78
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,605.85,443.57
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,556.83,406.29
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,506.8,367.33
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,454.56,326.42
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,397.09,280.51
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,342.3,235.03
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,288.15,189.57
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,233.31,144.65
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,180.07,103.49
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,127.89,69.4
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,71.76,44.95
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,61.49,45.69
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,60.1,44.81
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,57.02,42.47
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,53.74,39.89
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,49.35,36.24
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,44.8,32.25
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,36.84,25.17
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.26,16.29
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,34.79,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,80.62,51.3
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,142.96,104.68
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,210.27,161.27
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,275.9,216.37
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,354.71,280.9
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,416.17,330.23
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,481.04,380.64
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,542.6,427.2
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,606.55,474.21
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,658.32,510.63
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,707.12,542.9
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,753.89,573.22
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,799.6,602.3
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,835.72,625.4
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,869.5,646.8
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,889.73,657.83
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,915.35,672.55
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,934.35,683.93
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,950.06,693.22
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,959.42,697.25
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,965.27,699.1
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,965.62,698.65
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,962.33,695.97
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,953.04,688.1
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,940.21,678.08
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,922.62,666.42
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,901.9,652.79
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,876.19,634.6
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,847.81,614.71
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,815.49,593.28
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,780.57,570.04
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,741.37,543.61
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,700.04,513.89
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,655.22,481.19
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,608.71,446.54
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,559.16,408.83
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,508.93,369.68
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,456.49,327.84
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,398.94,281.3
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,343.89,235.72
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,289.59,190.28
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,234.91,145.58
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,181.85,104.61
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,123.47,65.87
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,73.63,46.06
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,62.79,46.76
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,61.47,45.95
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,58.82,43.89
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,56.02,41.62
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,51.33,37.82
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,46.45,33.65
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,36.79,25.14
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,28.0,16.92
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,34.54,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,99.2,63.86
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,157.96,115.59
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,228.28,174.71
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,299.68,234.58
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,377.29,298.2
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,438.53,347.31
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,502.83,397.06
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,563.51,442.66
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,624.2,486.93
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,675.37,521.9
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,725.91,554.98
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,771.86,584.17
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,809.64,607.22
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,845.6,629.78
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,879.14,650.51
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,907.59,666.63
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,933.12,680.74
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,951.82,690.02
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,967.11,697.12
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,975.91,700.39
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,981.11,701.48
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,981.21,700.54
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,977.56,697.36
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,968.76,689.61
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,956.3,679.69
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,938.0,667.25
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,916.43,652.82
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,890.54,635.98
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,861.76,617.3
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,828.46,595.65
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,792.42,572.14
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,751.87,544.41
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,709.0,513.71
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,663.37,481.06
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,615.89,446.35
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,565.43,408.63
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,513.8,369.01
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,459.79,327.22
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,405.26,283.67
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,349.32,237.51
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,293.74,191.05
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,237.38,144.91
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,174.44,96.3
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,119.85,60.5
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,67.65,40.06
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,55.39,40.44
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,53.92,39.48
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,51.5,37.67
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,44.74,32.15
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,41.1,29.21
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,37.35,25.99
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,31.22,20.51
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.89,14.46
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,33.03,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,95.45,60.93
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,152.86,111.42
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,221.68,169.26
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,288.02,224.85
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,359.22,283.06
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,420.11,331.34
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,484.27,380.31
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,542.07,422.86
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,601.14,464.87
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,652.8,500.92
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,704.21,534.98
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,746.81,560.73
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,791.04,587.01
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,828.04,608.14
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,862.81,627.21
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,892.41,641.66
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,910.24,648.26
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,929.46,656.91
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,945.45,663.27
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,956.11,664.85
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,963.34,664.24
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,964.63,665.26
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,962.31,664.28
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,951.99,658.14
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,938.11,649.9
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,921.09,641.02
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,901.03,630.18
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,876.53,615.2
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,849.36,598.44
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,817.44,579.18
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,782.96,558.12
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,744.48,533.73
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,703.74,506.3
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,659.32,475.32
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,613.21,442.38
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,563.41,406.18
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,510.22,366.48
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,456.76,325.15
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,403.18,282.5
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,348.19,237.89
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,294.25,193.51
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,240.05,149.77
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,181.44,104.9
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,129.79,71.24
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,81.81,51.87
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,69.53,52.29
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,67.82,51.2
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,66.24,50.16
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,64.64,49.03
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,56.85,42.54
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,49.6,36.31
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,39.69,27.59
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,29.45,18.17
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,26.79,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,73.8,46.25
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,127.05,92.26
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,197.21,150.54
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,257.24,200.59
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,325.83,256.57
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,370.59,292.72
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,414.1,326.61
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,430.08,337.01
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,426.58,332.26
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,495.18,382.56
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,581.14,443.09
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,612.95,462.41
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,642.12,479.78
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,697.33,517.26
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,753.21,554.2
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,827.21,603.89
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,891.73,642.92
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,837.02,603.74
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,752.94,542.81
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,675.09,488.15
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,582.41,422.09
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,686.56,496.71
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,776.86,559.19
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,749.68,539.24
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,721.2,519.22
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,818.11,592.24
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,891.11,643.81
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,805.07,583.69
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,720.36,521.54
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,579.38,422.55
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,448.35,327.79
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,587.55,434.91
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,691.35,511.39
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,648.74,479.52
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,602.34,445.24
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,553.57,408.41
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,503.66,369.68
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,429.75,313.49
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,384.55,280.28
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,346.71,246.18
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,291.77,195.17
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,241.46,159.86
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,223.02,152.68
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,157.08,99.21
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,77.94,48.71
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,64.99,48.99
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,63.43,47.99
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,60.15,45.48
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,56.65,42.71
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,51.6,38.48
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,46.31,33.85
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,36.76,25.4
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.99,17.19
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,14.12,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,32.1,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,93.01,59.12
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,148.97,108.74
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,216.05,165.01
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,281.53,219.46
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,351.23,275.79
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,411.31,323.4
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,474.68,371.87
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,532.34,414.54
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,591.64,457.07
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,546.81,419.03
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,475.87,361.85
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,478.04,361.49
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,489.77,367.3
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,412.53,308.69
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,316.88,236.06
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,625.37,466.34
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,897.47,646.1
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,916.72,654.01
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,932.78,662.44
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,861.92,612.18
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,754.56,533.78
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,867.72,614.91
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,949.34,666.78
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,941.33,659.2
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,929.84,650.54
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,913.1,640.07
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,893.27,627.76
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,869.32,612.18
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,842.62,594.88
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,811.11,575.21
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,776.97,553.77
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,738.7,529.84
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,698.08,502.36
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,654.16,471.89
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,608.47,439.33
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,482.3,348.25
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,393.92,284.37
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,409.64,294.76
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,400.83,282.25
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,346.98,238.18
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,293.98,194.35
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,240.19,150.46
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,181.88,105.44
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,130.57,71.59
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,82.33,51.3
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,69.08,51.71
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,67.74,50.92
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,64.63,48.61
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,61.33,46.05
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,55.06,40.95
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.87,35.7
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.7,27.61
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,30.24,18.86
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.28,0.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,29.2,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,85.9,54.2
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,141.58,103.18
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,208.33,159.03
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,269.66,210.62
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,342.68,270.24
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,403.64,318.78
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,468.1,368.34
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,526.22,410.8
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,586.04,452.98
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,637.67,488.1
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,689.17,521.49
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,734.64,549.08
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,775.63,572.89
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,812.48,593.7
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,847.19,612.69
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,875.88,627.41
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,901.82,640.15
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,921.41,650.58
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,937.83,659.08
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,939.04,657.47
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,947.15,660.41
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,947.97,660.81
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,945.28,659.22
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,940.32,656.9
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,931.83,652.44
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,847.27,597.14
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,747.05,526.35
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,806.64,571.68
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,842.29,596.23
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,810.62,576.14
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,776.39,554.79
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,738.22,530.4
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,697.88,502.82
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,653.76,471.78
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,607.97,438.81
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,559.46,403.26
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,509.36,365.42
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,457.08,325.35
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,404.43,283.67
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,344.59,235.18
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,290.27,190.04
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,235.52,145.42
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,182.27,104.18
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,129.24,68.9
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,78.73,47.51
