Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,58.27,42.8
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,57.08,42.1
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,54.26,39.88
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,51.25,37.45
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,47.16,34.17
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,42.92,30.56
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,35.34,23.92
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,27.43,16.6
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.33,0.09
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,32.29,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,93.7,58.74
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,149.85,108.96
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,217.49,165.9
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,283.81,221.8
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,354.4,279.93
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,414.67,328.35
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,478.25,377.68
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,536.25,420.36
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,595.73,462.57
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,646.71,497.98
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,695.02,529.41
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,740.54,558.32
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,784.72,585.79
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,821.53,609.04
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,856.1,630.63
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,884.74,646.83
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,901.83,655.35
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,921.27,665.81
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,937.5,674.17
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,947.96,678.88
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,954.96,681.48
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,956.04,681.79
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,953.53,679.95
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,946.59,675.39
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,936.12,668.67
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,919.37,657.98
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,899.46,645.32
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,874.94,628.37
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,847.65,609.66
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,815.56,588.79
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,780.84,566.1
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,742.45,540.98
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,701.75,512.43
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,582.98,424.37
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,488.99,353.73
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,510.61,371.36
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,510.7,369.82
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,455.04,326.6
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,401.98,284.11
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,339.4,237.63
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,308.38,217.57
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,254.41,168.91
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,187.18,109.14
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,129.4,69.99
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,80.52,48.95
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,65.6,48.86
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,64.07,47.9
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,61.57,46.07
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,58.92,44.05
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,53.55,39.61
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,46.7,33.73
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,37.85,25.95
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,28.71,17.56
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.49,0.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,31.68,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,92.27,57.49
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,149.4,108.62
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,218.03,166.34
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,286.22,223.72
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,359.93,284.37
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,420.89,333.39
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,485.14,383.29
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,544.85,428.24
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,606.56,473.27
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,655.98,507.35
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,706.98,540.73
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,752.87,569.96
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,797.58,597.87
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,694.38,520.02
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,544.18,404.77
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,742.88,551.38
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,915.81,666.23
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,934.98,676.34
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,950.83,685.5
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,961.27,690.18
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,968.17,692.69
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,969.05,692.88
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,966.25,690.85
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,955.49,682.43
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,941.11,671.84
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,924.32,660.89
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,904.34,647.95
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,878.86,630.42
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,850.71,611.2
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,819.02,590.66
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,784.68,568.26
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,745.94,542.97
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,704.96,514.23
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,660.55,482.11
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,614.4,448.05
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,518.24,376.37
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,451.37,326.5
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,439.99,316.97
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,408.52,288.4
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,342.18,238.86
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,312.14,219.03
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,266.36,185.17
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,225.68,156.35
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,186.69,129.11
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,148.9,107.17
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,98.76,76.06
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,59.14,43.78
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,57.49,42.67
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,55.79,41.43
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,51.11,37.56
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,46.22,33.33
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,37.12,25.35
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.74,17.6
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.49,0.96
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,32.81,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,95.18,58.89
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,153.19,111.04
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,223.23,169.73
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,293.0,228.16
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,368.38,289.88
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,337.26,266.35
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,269.97,212.38
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,308.86,242.18
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,347.83,271.0
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,418.32,323.47
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,480.29,368.42
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,515.58,391.98
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,549.48,414.24
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,602.39,450.64
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,655.94,486.71
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,683.46,503.46
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,709.14,518.94
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,775.73,564.82
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,830.79,602.34
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,833.71,601.71
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,833.79,599.62
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,794.68,571.89
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,763.75,549.48
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,765.6,551.15
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,765.44,551.31
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,812.06,583.96
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,849.45,609.94
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,854.89,619.19
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,842.16,613.16
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,775.4,566.2
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,707.06,515.07
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,621.2,453.83
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,544.47,398.31
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,556.87,408.87
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,558.66,410.69
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,540.32,396.97
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,513.76,376.24
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,451.13,329.38
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,394.79,286.88
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,329.04,238.9
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,281.77,206.66
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,256.53,183.8
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,226.94,157.06
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,182.36,130.65
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,155.98,117.25
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,131.22,103.77
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,109.71,86.57
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,97.6,76.75
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,84.93,66.29
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,72.36,55.82
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,59.32,44.68
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,45.42,32.54
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,31.1,19.72
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.99,1.86
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,13.57,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,30.34,15.9
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,69.82,49.41
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,108.18,81.56
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,148.19,114.96
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,191.59,150.65
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,231.52,183.13
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,272.4,215.65
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,256.37,201.44
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,223.14,173.36
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,189.72,146.3
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,148.18,112.66
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,168.67,128.24
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,189.36,143.72
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,327.98,250.77
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,474.96,359.91
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,565.17,426.35
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,671.62,502.76
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,698.63,520.41
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,724.26,537.4
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,574.51,427.48
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,423.52,314.31
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,290.12,216.49
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,155.71,114.99
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,150.57,110.93
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,145.42,106.72
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,385.03,287.02
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,605.48,443.58
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,613.65,448.63
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,619.86,453.25
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,361.14,268.45
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,106.81,76.9
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,150.45,110.63
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,193.13,143.05
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,266.71,198.68
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,336.21,250.5
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,279.13,208.25
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,228.1,170.37
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,176.12,131.3
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,124.73,92.16
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,153.84,114.85
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,180.93,135.81
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,127.76,95.28
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,73.54,53.22
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,62.39,44.55
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,51.27,35.8
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,49.03,35.98
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,46.79,34.31
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,39.69,28.37
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,32.6,22.37
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,25.97,16.72
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,19.35,10.97
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,13.62,5.91
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.9,0.83
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,25.7,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,71.08,42.49
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,132.21,95.92
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,198.03,150.97
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,260.16,203.03
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,330.46,260.61
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,395.74,313.11
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,460.54,363.79
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,412.76,324.76
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,327.88,256.22
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,362.18,281.5
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,396.12,305.52
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,462.64,354.26
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,545.35,413.12
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,698.93,526.05
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,852.29,629.3
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,715.48,529.74
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,533.69,393.4
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,568.42,417.66
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,602.54,440.07
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,796.58,580.73
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,953.8,684.25
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,954.72,683.26
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,952.05,681.36
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,829.16,597.49
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,675.55,485.67
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,718.17,517.14
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,749.52,539.66
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,734.06,528.12
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,717.14,515.87
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,693.64,501.37
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,665.96,483.79
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,674.4,489.26
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,678.64,491.43
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,648.2,472.49
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,607.06,444.82
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,557.74,407.86
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,507.82,369.47
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,455.73,329.02
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,403.47,287.19
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,346.19,242.48
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,306.47,212.21
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,257.04,171.55
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,203.64,128.85
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,153.61,94.01
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,105.0,69.15
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,78.29,59.77
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,64.63,48.76
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,61.8,46.55
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,58.79,44.12
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,53.85,40.04
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,47.39,34.48
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,38.57,26.71
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.47,18.33
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.87,1.55
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,29.86,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,86.9,51.89
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,141.64,102.12
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,205.98,156.13
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,270.82,210.29
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,340.26,266.83
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,390.05,306.23
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,439.72,343.84
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,466.39,361.83
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,493.52,379.12
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,525.66,400.12
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,554.27,417.91
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,674.61,504.42
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,787.41,578.46
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,823.75,599.85
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,857.77,620.23
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,885.95,635.44
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,911.24,648.74
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,858.68,611.77
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,773.74,548.85
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,879.06,622.19
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,962.51,671.79
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,936.74,654.1
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,885.69,615.84
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,922.93,643.87
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,937.35,651.27
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,919.94,640.17
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,899.39,627.49
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,875.08,612.52
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,848.06,595.84
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,816.24,576.52
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,781.82,555.38
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,743.04,530.1
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,702.07,501.66
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,658.04,471.1
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,612.28,438.58
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,562.53,402.3
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,510.39,363.46
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,457.93,324.0
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,405.29,283.05
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,350.55,240.37
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,308.0,207.06
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,249.52,158.99
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,185.76,107.65
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,147.4,87.17
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,124.45,84.6
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,90.35,68.81
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,65.37,48.71
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,62.56,46.67
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,59.58,44.39
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,54.26,40.11
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.4,34.33
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.58,26.59
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.48,18.25
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.88,1.59
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,23.65,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,65.29,37.47
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,117.8,84.18
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,184.92,139.63
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,243.74,188.52
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,309.21,241.73
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,368.23,288.23
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,431.16,335.99
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,487.79,376.49
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,552.4,420.76
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,604.44,455.09
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,656.69,488.14
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,703.32,516.33
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,749.08,542.73
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,786.87,565.38
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,822.84,586.7
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,852.65,603.34
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,879.96,618.37
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,901.17,631.49
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,912.86,638.81
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,923.61,645.02
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,931.08,649.19
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,737.96,521.06
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,506.63,359.25
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,738.16,525.96
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,924.51,649.08
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,908.09,637.31
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,888.59,625.5
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,816.95,577.5
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,746.27,527.05
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,702.72,498.26
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,661.19,470.27
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,595.43,425.17
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,536.96,384.5
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,374.42,271.67
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,224.09,163.15
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,146.41,105.96
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,68.45,47.11
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,44.37,28.8
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,34.98,21.78
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,49.6,33.35
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,62.9,43.97
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,76.21,54.67
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,62.39,43.96
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,48.6,33.2
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,74.28,56.51
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,96.56,75.35
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,82.99,64.4
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,69.3,53.17
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,55.88,41.93
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,42.35,30.37
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,29.98,19.62
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,17.6,8.75
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.78,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,29.72,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,86.13,49.84
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,143.54,103.09
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,210.66,159.73
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,276.21,214.83
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,346.19,272.18
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,407.13,320.81
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,471.47,370.3
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,528.97,413.0
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,588.02,455.42
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,640.08,491.38
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,689.38,523.44
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,733.87,551.28
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,776.94,577.64
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,737.15,547.16
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,670.88,496.15
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,670.64,493.24
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,666.67,487.35
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,814.12,593.76
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,933.3,672.37
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,705.22,514.73
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,419.98,305.48
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,426.38,311.1
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,432.43,315.29
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,710.69,518.99
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,933.46,666.6
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,916.67,653.81
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,896.79,641.03
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,871.85,625.34
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,844.43,608.0
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,697.79,505.0
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,552.92,398.23
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,642.53,467.12
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,700.45,510.31
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,656.84,479.58
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,611.61,447.47
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,561.42,409.95
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,511.84,371.95
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,460.25,331.67
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,408.61,290.22
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,355.65,246.93
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,297.99,199.63
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,244.57,156.15
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,192.98,115.88
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,141.95,80.88
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,93.74,58.03
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,75.13,56.93
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,73.36,55.82
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,69.0,52.48
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,64.32,48.78
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,57.12,42.8
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,50.28,36.91
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,40.06,27.95
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.47,18.34
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.87,1.69
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,27.58,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,80.66,45.99
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,137.51,98.46
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,203.3,153.22
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,264.4,204.22
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,337.04,262.99
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,398.14,311.29
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,462.75,360.67
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,521.0,402.97
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,580.9,444.99
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,632.91,481.68
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,684.88,517.24
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,730.03,545.62
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,770.34,570.29
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,808.73,593.0
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,845.07,614.03
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,774.55,562.18
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,677.49,489.6
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,818.27,590.25
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,940.93,670.21
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,799.0,571.41
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,622.39,444.28
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,806.88,577.2
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,949.3,670.89
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,942.04,665.05
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,931.33,658.43
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,843.21,599.04
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,739.14,524.45
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,704.32,500.23
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,669.82,475.67
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,740.85,530.59
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,781.44,562.62
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,690.18,496.51
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,608.64,436.45
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,620.41,448.62
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,615.67,447.1
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,568.33,412.1
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,518.86,374.62
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,466.9,334.69
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,410.04,289.94
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,355.04,244.76
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,300.58,199.34
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,245.67,154.31
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,192.26,112.39
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,139.27,76.1
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,82.39,47.61
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,62.49,46.28
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,61.17,45.49
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,58.54,43.54
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,55.74,41.39
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,51.07,37.53
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,46.18,33.31
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,37.85,25.98
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.99,17.04
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,14.1,1.27
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,29.94,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,86.39,48.4
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,145.55,103.93
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,214.24,161.24
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,280.91,216.34
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,352.25,273.48
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,414.37,322.29
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,479.96,371.95
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,538.07,414.62
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,597.63,457.02
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,650.59,493.19
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,700.64,525.44
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,746.72,554.11
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,791.46,581.41
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,829.27,604.53
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,864.85,626.03
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,894.6,642.74
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,912.48,651.81
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,932.4,663.66
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,949.09,673.49
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,959.98,678.4
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,967.4,681.25
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,968.38,681.59
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,965.74,679.83
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,956.57,672.72
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,943.85,663.53
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,927.39,653.44
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,907.79,641.41
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,883.19,625.25
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,855.93,607.38
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,824.36,587.6
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,790.21,566.02
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,751.7,541.48
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,710.98,513.62
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,666.53,482.35
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,620.4,449.13
