Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,571.32,413.05
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,521.19,375.12
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,465.61,332.82
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,412.39,290.78
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,357.05,245.57
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,302.45,200.27
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,249.71,164.0
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,229.84,156.23
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,187.89,126.92
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,147.61,103.85
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,105.28,81.04
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,80.63,61.31
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,70.13,52.96
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,58.82,43.77
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,53.88,39.8
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,48.71,35.43
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,38.61,26.61
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,29.5,18.26
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.88,1.62
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,21.41,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,59.52,31.94
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,114.42,81.66
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,184.69,139.85
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,246.72,191.77
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,317.03,249.53
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,377.79,298.43
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,448.07,353.05
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,508.93,399.17
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,572.27,445.86
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,625.15,483.35
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,678.16,519.99
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,725.8,551.11
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,772.7,581.11
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,807.45,602.28
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,843.83,624.39
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,874.81,642.63
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,903.25,659.08
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,923.84,670.03
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,941.28,678.95
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,942.87,677.82
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,951.53,681.53
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,953.36,682.01
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,951.66,680.35
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,944.04,673.85
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,932.94,665.24
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,916.29,654.29
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,896.6,641.45
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,872.83,624.89
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,846.51,606.73
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,815.56,586.58
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,782.11,564.71
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,744.04,539.32
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,703.9,511.22
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,660.42,480.04
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,615.43,447.1
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,566.6,410.81
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,516.81,372.81
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,463.91,332.16
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,410.89,290.17
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,357.01,246.05
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,304.24,202.28
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,244.59,154.19
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,192.03,113.22
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,141.46,78.93
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,94.63,57.25
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,74.75,55.92
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,73.34,55.1
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,70.9,53.39
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,67.11,50.47
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.27,44.96
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,53.16,38.98
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,43.0,30.12
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,33.42,21.31
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,17.18,2.64
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,18.66,6.49
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,47.77,32.04
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,76.13,55.82
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,109.22,83.38
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,144.42,112.46
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,106.14,81.38
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,63.67,46.24
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,75.05,55.05
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,86.5,63.72
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,216.61,167.12
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,362.06,278.6
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,391.69,299.12
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,420.63,319.06
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,456.29,344.57
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,491.72,369.63
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,577.61,432.18
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,679.91,504.35
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,667.57,491.63
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,638.87,468.23
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,641.32,467.75
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,642.37,466.25
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,669.75,484.94
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,695.71,502.42
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,831.12,601.16
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,923.06,663.61
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,907.06,651.77
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,888.08,638.66
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,792.5,569.41
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,683.56,487.57
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,743.5,534.98
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,773.8,559.91
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,736.65,534.22
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,700.02,508.1
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,655.91,476.3
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,610.28,442.82
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,561.42,406.41
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,511.68,368.45
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,460.17,328.29
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,408.5,286.97
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,354.67,243.2
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,301.41,199.29
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,242.35,151.9
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,190.12,111.32
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,138.48,75.91
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,89.37,52.4
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,68.43,50.53
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,66.71,49.43
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,63.23,46.84
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,59.5,43.95
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,54.61,40.06
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.09,34.59
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.29,26.91
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,30.22,18.64
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.26,1.59
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.84
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,37.06,23.68
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,59.68,42.75
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,95.04,71.92
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,128.76,99.63
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,240.73,190.56
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,351.37,278.86
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,364.16,287.22
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,358.9,281.24
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,435.11,339.62
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,503.35,390.92
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,599.66,462.49
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,689.01,527.46
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,765.09,581.45
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,832.43,625.81
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,865.02,645.61
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,895.29,663.85
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,850.54,628.74
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,786.23,576.97
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,791.33,577.95
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,783.73,570.25
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,833.1,602.1
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,869.69,624.86
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,911.0,655.81
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,939.44,673.93
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,923.0,660.77
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,903.37,645.92
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,824.08,589.51
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,744.27,529.49
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,727.25,518.23
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,707.19,504.57
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,662.8,474.03
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,618.88,443.59
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,598.46,429.87
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,576.06,414.12
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,540.53,388.52
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,502.5,360.46
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,463.2,330.45
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,419.04,295.68
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,364.78,251.58
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,307.57,203.18
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,254.16,165.36
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,223.14,147.51
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,186.77,123.61
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,147.05,102.08
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,111.2,85.17
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,94.72,72.29
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,87.19,66.52
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,79.21,60.23
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,66.23,49.7
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.48,38.24
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.66,29.69
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,33.43,21.2
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.18,2.37
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,19.39,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,53.83,26.03
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,106.26,75.18
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,172.44,130.45
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,234.4,182.43
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,306.07,241.73
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,365.87,290.41
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,434.77,344.63
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,509.87,402.68
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,590.2,463.15
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,642.38,501.52
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,691.75,536.2
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,648.21,498.98
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,576.74,440.37
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,630.23,478.35
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,698.28,525.22
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,728.13,543.81
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,756.23,561.11
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,861.93,637.58
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,948.11,692.82
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,958.97,697.17
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,966.35,699.74
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,967.78,698.17
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,965.55,694.35
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,956.29,686.42
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,943.41,676.28
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,927.16,665.19
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,907.7,652.09
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,883.08,634.62
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,855.71,615.41
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,823.94,594.6
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,789.54,571.97
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,751.03,546.45
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,710.2,517.93
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,666.31,486.08
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,620.62,452.28
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,571.02,415.01
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,520.69,376.28
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,468.45,335.16
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,411.21,289.38
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,355.81,243.91
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,300.83,198.13
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,245.79,153.1
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,192.24,111.07
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,139.1,74.65
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,82.36,45.92
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,60.12,43.95
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,59.05,43.35
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,56.68,41.53
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,54.18,39.55
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,49.85,36.09
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,45.33,32.3
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,37.86,25.73
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,28.75,17.43
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.5,0.98
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,20.52,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,56.7,26.54
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,119.49,84.92
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,184.66,139.7
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,250.13,194.83
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,329.67,260.55
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,392.29,311.64
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,458.83,364.3
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,520.38,411.81
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,584.55,460.03
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,637.09,498.0
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,689.57,534.16
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,734.53,562.91
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,781.23,592.37
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,819.07,617.21
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,854.72,640.38
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,884.94,658.56
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,903.59,668.76
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,923.75,679.54
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,940.7,688.13
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,952.34,693.48
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,960.53,696.62
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,962.29,696.78
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,960.44,694.71
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,953.1,687.97
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,942.22,679.06
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,926.05,667.93
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,906.67,654.78
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,882.58,637.47
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,855.74,618.44
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,824.52,597.57
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,790.66,574.89
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,752.02,547.93
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,711.17,518.02
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,667.17,486.22
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,621.38,452.46
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,572.15,415.39
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,522.37,377.01
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,466.64,334.19
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,413.15,291.67
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,358.51,246.78
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,304.91,202.19
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,250.57,157.8
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,191.91,111.98
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,139.8,76.2
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,91.02,52.96
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,68.89,51.03
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,67.55,50.36
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,65.6,49.02
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,63.58,47.55
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,57.15,42.27
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,51.04,37.05
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.56,28.77
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.77,19.83
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,16.06,1.49
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,9.55,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,18.95,5.28
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,53.34,35.78
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,93.99,69.46
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,134.43,103.11
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,178.56,139.52
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,315.51,250.12
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,463.26,366.77
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,526.61,415.26
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,592.97,464.9
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,643.52,501.11
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,696.17,536.83
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,744.0,567.25
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,790.91,596.39
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,828.16,619.32
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,855.39,635.12
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,885.54,652.85
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,912.94,668.57
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,932.65,680.21
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,949.08,689.74
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,960.16,694.62
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,967.69,697.26
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,969.17,697.21
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,966.99,694.92
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,957.3,686.68
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,943.97,676.22
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,927.34,664.87
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,907.52,651.52
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,882.55,633.51
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,854.91,613.85
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,823.37,592.93
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,789.22,570.26
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,750.51,543.47
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,709.78,513.76
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,665.8,483.27
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,620.09,450.74
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,571.58,414.37
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,522.05,376.34
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,466.41,332.99
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,413.02,290.1
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,358.18,245.3
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,304.26,200.68
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,249.76,156.35
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,196.84,115.01
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,138.52,74.7
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,89.0,51.03
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,66.16,48.69
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,64.68,47.79
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,61.86,45.72
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,58.85,43.43
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,53.92,39.48
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,47.43,34.04
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,38.61,26.33
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,29.51,18.01
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.89,0.75
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,19.93,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,54.93,23.1
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,119.28,84.19
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,185.85,139.7
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,145.95,112.03
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,78.48,58.33
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,91.03,68.38
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,103.65,78.2
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,201.02,156.3
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,310.1,241.31
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,498.25,388.01
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,691.51,531.05
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,736.75,559.77
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,784.04,590.17
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,822.54,613.75
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,858.87,635.59
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,881.36,647.86
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,909.61,664.0
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,930.56,674.84
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,948.28,683.55
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,960.1,688.79
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,968.48,691.9
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,970.42,692.06
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,968.71,690.01
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,960.94,683.12
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,949.58,674.09
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,933.35,663.47
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,913.86,650.83
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,889.15,633.51
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,861.62,614.44
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,830.07,594.05
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,795.83,571.81
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,757.13,546.49
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,716.15,518.34
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,671.99,486.84
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,626.0,453.33
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,576.31,416.33
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,525.94,377.91
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,473.27,336.83
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,415.62,291.11
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,360.31,246.09
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,305.89,201.15
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,250.48,156.15
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,196.61,114.1
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,138.17,73.81
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,88.43,50.18
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,65.22,47.92
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,64.06,47.26
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,61.93,45.77
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,59.71,44.13
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,54.8,40.21
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,48.2,34.67
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,39.37,26.96
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.28,18.61
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.29,0.66
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,9.55,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.12,4.37
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,54.88,36.82
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,97.27,72.14
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,137.72,105.96
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,181.87,142.49
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,314.14,249.19
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,456.55,361.07
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,446.72,350.57
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,416.28,323.96
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,550.7,426.46
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,694.45,530.65
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,645.99,489.82
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,572.57,430.94
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,723.17,541.07
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,859.95,632.7
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,750.18,551.57
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,596.15,435.83
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,621.3,452.14
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,645.38,466.73
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,546.54,394.89
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,433.27,312.4
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,724.05,524.98
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,959.77,681.39
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,949.42,671.0
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,935.5,660.21
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,918.64,649.04
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,898.73,636.01
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,873.75,619.78
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,846.31,602.0
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,815.24,581.85
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,781.74,560.07
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,747.42,536.16
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,706.0,506.41
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,661.6,476.16
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,615.7,444.07
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,567.56,408.68
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,518.17,371.44
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,466.17,331.91
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,414.05,291.11
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,360.44,247.85
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,302.84,201.22
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,248.85,157.44
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,196.73,116.81
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,146.93,82.93
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,100.96,60.99
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,78.71,58.84
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,77.13,57.93
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,73.49,55.25
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,69.19,51.94
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.06,46.23
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.64,40.02
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,43.77,30.57
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,33.34,21.03
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,17.14,1.06
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.1,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.05,3.27
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,63.73,43.61
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,106.67,79.41
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,160.84,124.22
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,215.29,169.11
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,245.31,193.44
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,263.28,207.4
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,301.74,236.88
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,340.26,265.62
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,333.79,258.23
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,309.97,237.63
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,380.28,289.87
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,439.79,332.82
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,442.71,333.02
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,429.4,321.72
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,591.34,440.45
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,743.2,546.6
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,703.18,514.03
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,671.78,488.24
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,559.99,407.49
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,447.25,324.84
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,454.94,330.53
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,462.23,335.54
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,617.36,445.95
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,764.49,545.78
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,622.38,446.17
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,485.8,348.92
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,556.31,398.96
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,615.32,439.39
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,712.92,513.23
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,781.08,564.94
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,743.17,537.36
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,703.43,508.64
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,659.88,477.78
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,614.9,445.26
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,566.53,409.5
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,518.0,372.79
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,463.67,331.8
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,412.29,291.67
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,359.82,249.5
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,309.67,208.69
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,257.81,167.17
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,208.21,128.87
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,162.93,98.57
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,122.56,79.65
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,100.3,76.71
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,96.52,74.08
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,92.99,71.58
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,92.4,71.38
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,80.45,61.72
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,68.1,51.39
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,52.72,38.09
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,36.05,23.27
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,18.77,1.27
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,10.03,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,21.78,4.09
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,75.57,52.23
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,128.35,96.36
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,194.05,150.72
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,262.56,207.2
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,322.35,255.94
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,398.1,315.86
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,462.13,364.96
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,530.63,416.15
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,584.73,455.65
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,646.08,499.46
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,697.64,535.59
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,749.14,570.88
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,790.65,597.6
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,830.51,622.87
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,863.7,643.47
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,894.65,662.42
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,911.5,672.62
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,931.48,685.09
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,945.36,692.26
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,955.96,697.32
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,959.78,697.44
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,960.1,695.37
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,952.08,688.13
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,940.61,678.76
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,924.96,667.94
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,906.2,655.15
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,881.93,638.74
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,855.11,620.67
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,824.15,599.63
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,790.86,576.41
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,752.38,548.01
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,712.13,518.12
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,668.72,486.74
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,623.97,453.82
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,576.7,418.51
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,527.98,381.28
