Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,472.28,338.86
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,419.58,297.41
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,366.05,253.97
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,313.95,211.17
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,260.94,168.45
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,210.09,128.97
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,160.81,95.39
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,115.66,73.32
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,92.84,70.72
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,89.45,68.37
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,85.03,65.09
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,80.39,61.5
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,71.77,54.55
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,64.3,48.25
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,50.0,35.84
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,36.08,23.24
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,18.75,0.71
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,15.31,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,38.91,9.7
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,101.07,70.49
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,172.14,129.77
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,238.82,185.82
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,315.83,249.71
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,268.02,212.61
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,191.64,150.08
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,274.35,215.68
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,353.78,277.01
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,520.27,406.6
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,688.49,532.25
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,733.38,561.37
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,780.77,592.3
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,705.99,533.27
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,601.6,450.27
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,761.15,569.11
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,915.88,674.64
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,927.29,678.7
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,944.84,687.63
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,956.58,692.96
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,964.92,696.14
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,967.32,696.7
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,966.1,695.03
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,960.93,689.73
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,952.17,682.22
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,935.58,670.88
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,915.73,657.5
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,891.93,640.5
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,865.18,621.65
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,833.08,600.34
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,798.29,577.21
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,759.75,551.67
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,718.83,523.52
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,673.97,491.05
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,627.26,456.61
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,577.47,419.28
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,526.64,380.22
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,473.37,338.37
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,419.65,295.07
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,364.7,250.0
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,304.58,200.64
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,248.41,154.74
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,193.77,111.77
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,141.6,76.04
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,86.47,48.07
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,61.88,45.21
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,60.55,44.4
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,58.25,42.75
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,55.84,40.93
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,51.18,37.12
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,46.33,32.95
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,37.15,24.96
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,28.77,17.19
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.53,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,18.15,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,49.48,11.15
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,117.08,81.39
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,186.15,139.37
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,253.38,195.93
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,335.93,263.94
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,398.76,315.13
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,465.58,367.82
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,529.0,415.77
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,593.25,462.86
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,646.36,500.44
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,699.23,536.14
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,746.88,567.48
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,793.46,597.62
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,824.4,616.05
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,860.04,637.61
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,889.73,655.13
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,916.64,670.7
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,936.81,681.72
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,953.66,690.59
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,965.1,695.94
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,972.97,699.05
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,974.76,699.49
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,972.85,697.66
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,959.49,686.99
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,942.22,673.94
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,926.74,663.63
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,908.08,651.29
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,883.38,633.89
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,856.03,614.81
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,825.22,594.53
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,791.84,572.46
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,753.72,547.09
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,713.44,518.58
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,669.71,487.94
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,624.28,455.32
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,574.06,417.55
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,523.87,378.95
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,471.61,338.65
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,419.23,297.08
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,365.21,252.92
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,307.0,205.22
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,252.84,161.13
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,200.55,120.13
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,149.88,85.14
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,103.02,62.2
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,79.66,59.7
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,78.12,58.82
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,74.28,55.97
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,69.99,52.65
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,63.24,47.12
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,56.21,41.13
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,44.6,31.07
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,33.28,20.72
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,22.53,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,64.83,12.64
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,131.78,91.51
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,208.77,156.59
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,275.01,213.14
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,349.15,274.9
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,412.75,326.85
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,480.22,380.05
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,539.03,424.23
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,599.18,467.89
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,650.44,503.89
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,703.8,539.44
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,749.73,569.19
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,794.17,597.43
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,833.07,620.93
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,869.74,642.56
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,890.92,653.51
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,917.28,667.94
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,937.52,678.18
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,954.51,686.44
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,965.24,690.96
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,972.37,693.26
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,974.39,693.83
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,972.76,692.2
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,964.62,685.09
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,952.92,675.87
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,936.37,665.04
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,916.57,652.22
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,891.99,635.2
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,864.64,616.46
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,832.92,596.24
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,798.58,574.19
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,759.14,548.56
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,717.61,520.05
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,673.69,489.9
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,628.01,457.63
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,578.53,420.78
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,528.1,382.24
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,472.71,339.12
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,419.32,296.23
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,363.99,250.98
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,309.47,205.72
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,254.29,160.59
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,200.75,118.43
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,141.78,77.18
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,91.75,52.58
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,67.41,49.94
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,66.37,49.39
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,64.36,47.89
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,62.28,46.26
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,55.86,40.99
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,49.7,35.72
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,40.14,27.4
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.29,18.31
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.32,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,12.23,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,30.84,1.37
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,91.81,63.16
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,152.92,114.59
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,225.38,174.72
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,301.56,237.39
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,365.09,288.88
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,433.69,342.78
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,481.72,378.65
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,537.16,418.7
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,571.71,442.44
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,610.32,468.35
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,692.2,526.2
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,770.57,579.03
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,810.62,603.28
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,848.82,626.1
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,878.38,641.51
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,899.3,651.03
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,921.24,663.42
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,940.11,673.74
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,950.51,677.18
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,957.43,678.47
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,959.87,676.99
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,958.84,673.41
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,950.45,665.64
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,938.65,655.93
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,922.71,645.76
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,903.69,633.74
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,878.74,616.7
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,851.34,598.21
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,819.88,578.87
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,786.19,557.18
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,748.23,532.08
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,708.57,505.33
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,665.18,475.5
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,619.37,443.31
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,570.85,408.5
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,521.81,372.32
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,470.34,333.91
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,419.16,294.56
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,366.33,252.62
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,314.63,210.92
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,262.6,169.65
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,212.9,131.56
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,164.28,98.24
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,119.32,75.65
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,95.71,72.38
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,92.1,69.89
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,86.74,65.88
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,81.09,61.51
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,74.31,56.13
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,63.49,47.1
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,48.5,34.22
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,33.87,21.08
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,24.51,13.37
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,41.25,27.7
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,64.05,46.65
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,86.94,65.47
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,112.17,85.88
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,145.63,112.49
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,294.09,231.44
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,438.76,343.12
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,486.21,376.69
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,546.93,419.19
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,617.88,468.86
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,692.2,519.4
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,714.07,530.69
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,731.69,539.17
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,830.63,607.27
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,921.0,663.62
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,904.51,649.37
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,867.78,618.9
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,931.69,662.37
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,972.26,685.52
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,952.07,671.47
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,905.8,636.15
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,939.32,661.17
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,948.22,665.47
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,932.24,655.39
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,913.13,643.55
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,888.48,627.17
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,861.19,609.11
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,830.06,589.54
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,796.42,568.24
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,758.11,542.58
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,720.88,516.03
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,675.85,485.86
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,629.24,453.69
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,579.64,417.59
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,528.64,379.39
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,475.21,338.23
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,421.61,295.79
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,366.38,251.24
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,312.07,206.71
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,257.47,162.6
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,198.4,116.73
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,145.4,80.21
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,95.61,55.57
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,70.93,52.59
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,69.33,51.6
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,66.71,49.73
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,63.96,47.66
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,56.56,41.57
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,49.68,35.7
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,39.77,27.07
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,29.54,17.61
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,15.06,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,41.17,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,109.16,75.03
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,176.64,132.16
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,243.03,187.94
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,319.25,250.78
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,386.92,305.29
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,455.53,358.74
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,518.59,405.51
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,584.24,452.44
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,638.62,490.37
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,693.09,526.62
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,741.75,557.72
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,786.26,585.43
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,825.86,609.16
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,863.32,631.16
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,894.01,648.71
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,921.95,664.4
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,943.13,675.34
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,950.91,677.72
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,962.82,683.26
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,971.24,686.63
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,972.7,687.11
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,970.57,685.48
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,965.98,681.03
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,957.79,674.42
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,941.24,664.0
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,921.4,651.58
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,896.27,634.71
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,868.29,616.03
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,836.26,595.53
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,801.58,573.21
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,762.46,548.18
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,721.09,520.51
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,676.57,489.01
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,630.27,455.54
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,580.28,418.76
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,529.23,380.19
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,476.27,339.78
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,422.87,297.73
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,362.58,249.05
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,307.35,203.31
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,251.2,157.47
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,196.6,114.46
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,143.41,77.43
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,86.81,47.94
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,61.06,44.53
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,59.32,43.39
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,57.34,42.0
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,55.29,40.47
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,50.6,36.62
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,45.73,32.42
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,36.07,24.02
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.26,15.76
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,15.02,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,40.86,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,108.67,74.15
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,176.28,131.5
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,240.6,185.68
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,318.63,249.83
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,382.68,301.48
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,451.08,354.71
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,514.37,401.66
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,580.52,449.01
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,542.53,416.39
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,479.11,364.99
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,487.44,368.5
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,477.34,358.42
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,672.17,501.64
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,855.32,624.17
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,884.65,639.28
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,901.95,647.66
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,700.69,509.4
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,432.03,313.27
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,722.49,524.9
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,960.48,679.79
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,963.03,678.71
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,962.0,677.48
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,953.45,670.27
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,941.37,661.03
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,925.13,650.66
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,905.73,638.38
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,882.05,622.45
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,855.61,604.83
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,824.42,585.36
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,790.68,564.12
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,752.54,539.82
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,712.18,512.54
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,668.44,483.05
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,622.98,451.48
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,573.19,414.96
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,523.01,377.16
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,469.86,336.22
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,416.57,294.01
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,361.5,250.61
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,318.11,216.17
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,262.56,170.62
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,203.36,122.93
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,155.99,92.2
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,118.27,76.13
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,100.39,76.81
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,107.92,83.43
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,95.72,73.84
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,82.96,63.6
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,70.29,53.15
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,57.15,42.03
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,42.81,29.65
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,28.04,16.38
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,14.36,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,19.05,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,54.72,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,121.43,81.77
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,196.36,145.16
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,263.86,201.51
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,340.3,263.46
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,402.83,312.9
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,469.26,363.24
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,529.38,406.99
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,589.78,449.34
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,643.39,484.8
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,696.8,518.7
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,743.04,547.47
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,781.03,570.38
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,819.16,593.65
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,855.06,615.26
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,885.16,633.44
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,912.43,649.77
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,932.78,661.23
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,949.82,670.67
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,961.52,677.2
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,969.61,681.52
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,972.05,683.41
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,970.8,683.09
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,962.95,677.29
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,951.49,669.29
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,935.55,659.9
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,916.27,648.36
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,892.03,633.59
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,864.86,616.84
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,799.54,573.75
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,730.4,523.63
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,698.34,500.92
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,667.03,478.39
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,615.9,443.03
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,565.93,407.98
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,546.61,394.31
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,520.45,374.73
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,466.45,335.17
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,413.73,295.65
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,361.58,255.96
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,321.24,225.21
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,274.88,190.35
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,232.29,159.19
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,174.69,112.26
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,107.78,66.97
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,82.35,62.16
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,77.52,58.58
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,67.19,50.35
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,56.12,41.34
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,51.07,37.17
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,45.81,32.61
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,35.69,23.78
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,26.48,15.08
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,12.88,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,35.0,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,103.48,69.41
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,171.02,126.7
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,237.5,182.07
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,318.48,247.84
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,382.96,299.14
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,451.84,351.91
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,515.0,398.64
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,580.99,445.77
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,634.94,482.81
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,686.29,515.86
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,734.93,546.36
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,782.57,575.62
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,636.09,470.01
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,424.92,312.79
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,446.65,328.22
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,483.04,352.59
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,731.57,532.3
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,948.05,673.63
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,960.3,678.38
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,969.06,682.67
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,971.3,684.03
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,969.9,683.23
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,959.88,675.69
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,946.16,665.96
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,929.87,655.76
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,910.41,643.59
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,886.63,627.63
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,860.06,609.9
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,828.69,590.04
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,794.76,568.42
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,756.14,543.53
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,715.43,515.74
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,671.6,484.82
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,626.06,452.02
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,575.03,414.51
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,525.22,377.04
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,473.12,337.76
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,416.83,294.33
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,353.65,247.62
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,313.9,220.57
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,267.48,179.46
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,205.28,125.07
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,151.69,87.22
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,100.01,59.8
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,79.61,59.66
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,81.12,61.26
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,75.09,56.63
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,68.73,51.59
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,61.2,45.4
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,53.37,38.7
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,41.3,28.23
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,29.53,17.27
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,7.73,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,54.49,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,123.14,82.44
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,199.77,148.6
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,268.71,206.77
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,346.73,270.69
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,410.87,322.31
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,478.97,374.82
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,539.18,418.54
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,599.25,460.3
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,653.4,495.58
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,707.3,528.8
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,753.94,554.7
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,799.08,578.52
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,830.33,595.53
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,866.44,615.56
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,896.41,631.96
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,923.44,646.46
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,944.29,659.57
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,961.83,670.73
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,973.04,676.67
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,980.6,680.45
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,982.45,681.3
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,980.61,680.04
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,973.61,675.19
