Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,962.94,668.14
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,946.37,658.46
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,926.43,646.71
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,902.41,631.05
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,875.32,613.45
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,843.19,593.56
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,808.28,571.78
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,769.74,547.68
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,728.59,521.29
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,683.16,489.8
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,635.78,456.19
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,585.4,419.55
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,533.65,380.84
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,479.77,339.34
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,425.3,296.17
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,368.64,250.36
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,312.22,203.94
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,255.01,157.45
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,191.75,108.13
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,135.85,69.44
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,82.4,43.41
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,56.2,40.39
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,54.8,39.51
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,47.83,33.91
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,45.65,32.17
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,41.7,29.0
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,37.61,25.53
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,30.67,19.48
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.47,12.49
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.67,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.28,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,58.33,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,130.55,86.51
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,206.63,152.72
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,273.6,209.23
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,348.93,270.6
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,412.77,321.41
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,480.53,372.85
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,538.53,414.26
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,599.99,456.14
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,653.52,491.32
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,706.75,525.07
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,753.7,553.08
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,792.41,575.09
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,831.17,599.26
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,867.64,621.81
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,897.78,638.91
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,925.01,654.12
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,946.18,665.08
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,964.0,674.0
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,975.88,679.3
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,984.12,682.47
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,985.66,683.08
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,983.45,681.54
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,975.6,675.25
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,964.0,666.79
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,947.42,656.75
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,927.45,644.66
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,902.92,628.43
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,875.36,610.33
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,843.17,590.54
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,808.2,568.86
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,769.04,544.29
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,727.48,517.59
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,682.62,486.54
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,635.81,453.41
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,584.74,416.54
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,533.04,378.19
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,479.49,338.04
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,425.43,296.14
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,369.33,251.02
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,307.79,201.25
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,250.96,155.33
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,195.65,112.14
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,141.02,74.37
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,89.26,49.2
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,57.99,41.65
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,56.8,40.96
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,54.31,39.15
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,51.7,37.15
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,46.84,33.24
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,41.78,28.96
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,33.72,21.89
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,24.24,12.9
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,36.41,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,113.27,74.33
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,183.8,135.9
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,252.83,194.09
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,328.58,256.49
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,392.54,307.82
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,460.7,360.22
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,522.35,405.0
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,586.21,449.38
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,640.46,486.15
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,692.25,519.19
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,740.62,548.0
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,787.91,575.33
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,827.37,598.47
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,864.64,619.95
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,887.3,631.85
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,915.56,647.42
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,937.17,658.68
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,955.51,667.95
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,967.93,674.46
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,976.83,678.89
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,979.18,680.37
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,977.83,679.72
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,970.86,674.27
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,960.26,666.7
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,944.69,657.16
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,925.71,645.58
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,900.84,629.27
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,872.97,611.09
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,840.95,591.22
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,806.17,569.46
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,767.23,544.83
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,725.92,517.99
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,680.24,486.23
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,632.73,452.48
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,582.34,415.78
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,531.28,377.63
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,477.5,337.24
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,423.28,295.17
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,362.77,246.93
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,307.22,201.41
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,250.56,155.59
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,195.45,112.53
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,141.48,75.17
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,84.28,45.64
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,59.0,42.48
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,57.51,41.55
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,55.07,39.77
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,52.51,37.82
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,47.29,33.53
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,41.82,28.84
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.33,21.43
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.46,12.1
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,31.97,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,109.53,71.23
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,180.46,133.36
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,249.67,191.67
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,326.44,254.94
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,391.03,306.99
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,459.98,360.39
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,523.33,406.86
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,589.27,453.28
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,641.11,488.23
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,695.34,522.97
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,743.88,552.86
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,791.45,581.43
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,830.83,603.95
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,859.9,619.42
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,890.75,635.04
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,918.84,648.65
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,939.63,658.9
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,957.13,667.16
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,969.24,672.62
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,977.77,676.0
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,980.17,677.17
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,978.87,676.24
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,969.97,669.8
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,957.44,661.26
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,940.99,650.97
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,921.22,638.71
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,896.51,623.78
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,868.89,607.0
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,837.16,587.24
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,802.73,565.66
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,763.46,539.96
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,721.98,512.02
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,676.89,482.05
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,630.01,449.97
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,579.25,413.22
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,526.41,374.13
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,472.53,333.27
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,418.48,291.09
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,363.1,246.99
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,308.92,203.08
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,253.71,158.93
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,194.43,113.23
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,142.26,77.56
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,93.85,54.15
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,69.95,51.34
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,68.31,50.33
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,66.02,48.73
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,62.6,46.1
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,55.23,40.06
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,47.57,33.54
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,36.82,24.18
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,25.71,13.57
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,32.26,17.7
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,59.32,41.46
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,96.77,72.44
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,136.14,104.77
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,184.89,144.31
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,228.93,179.47
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,281.69,220.26
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,337.03,261.93
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,465.01,359.14
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,608.49,462.79
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,660.97,496.73
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,720.74,535.16
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,762.63,559.86
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,803.03,582.99
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,841.64,604.09
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,878.56,623.44
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,901.96,635.94
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,922.5,646.79
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,932.81,650.05
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,947.55,656.18
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,951.21,658.14
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,951.43,658.11
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,950.52,657.42
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,945.88,654.44
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,930.81,645.92
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,912.43,635.42
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,879.51,614.85
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,854.27,599.06
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,823.33,580.33
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,789.88,559.82
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,752.45,535.37
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,716.07,509.92
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,671.14,479.29
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,624.66,446.8
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,509.33,363.84
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,424.63,302.57
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,432.53,308.27
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,415.12,291.68
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,357.28,248.98
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,319.77,223.07
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,204.65,143.23
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,130.11,94.7
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,99.53,71.85
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,68.14,47.9
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,59.67,43.64
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,51.23,36.93
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,42.79,30.12
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,34.37,23.2
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,26.85,16.91
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,19.35,10.52
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,12.74,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,10.81,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,60.92,37.39
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,117.1,86.55
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,96.29,72.56
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,65.31,47.98
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,85.78,64.8
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,106.11,81.17
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,298.66,237.47
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,499.32,391.63
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,449.4,349.53
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,385.92,297.69
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,386.71,296.16
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,370.29,281.63
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,381.92,289.07
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,392.55,295.63
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,415.33,311.07
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,437.95,326.21
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,539.32,399.73
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,641.2,471.14
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,641.33,468.33
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,654.49,474.89
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,813.21,588.93
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,946.31,679.21
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,854.26,613.34
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,753.82,540.68
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,836.2,602.66
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,894.72,644.52
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,821.83,592.76
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,745.47,537.11
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,724.02,524.99
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,694.91,507.06
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,631.78,460.8
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,576.65,419.97
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,608.93,447.09
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,617.41,455.31
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,519.71,382.21
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,448.39,328.86
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,367.69,270.61
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,301.88,223.12
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,300.79,221.74
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,287.86,210.65
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,254.38,176.47
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,199.88,123.59
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,148.33,86.84
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,99.45,61.43
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,76.49,58.62
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,74.43,57.26
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,69.51,53.3
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,64.02,48.74
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,56.34,42.25
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,48.34,35.24
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,36.48,24.72
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.18,12.63
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.98,2.28
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.24,10.68
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,33.51,21.84
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,46.9,32.98
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,62.27,45.54
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,77.61,57.82
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,45.46,31.5
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.97,6.57
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,38.4,25.46
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,61.94,44.07
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,40.66,26.89
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,19.44,9.86
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,62.92,44.2
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,107.27,78.57
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,163.99,121.74
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,221.57,164.52
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,450.37,334.1
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,656.77,477.5
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,743.7,535.76
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,827.7,591.61
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,802.23,573.4
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,786.64,562.24
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,856.12,612.62
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,911.26,652.59
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,896.99,642.91
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,879.81,631.86
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,771.58,555.65
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,660.95,476.52
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,727.81,528.3
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,772.06,562.73
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,736.26,536.9
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,698.44,509.83
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,655.45,480.39
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,611.56,449.57
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,565.44,415.64
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,517.95,379.8
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,467.29,340.56
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,417.18,300.82
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,365.63,259.25
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,315.36,218.11
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,264.94,177.58
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,216.83,140.19
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,168.43,106.11
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,123.24,82.07
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,101.03,78.62
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,96.57,75.37
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,88.58,68.93
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,83.25,64.55
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,71.34,54.59
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,59.05,44.0
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,42.56,29.58
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,26.27,13.86
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,10.01,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,75.3,45.68
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,148.04,109.75
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,214.29,165.64
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,290.76,229.14
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,354.8,281.43
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,429.47,340.11
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,494.76,390.12
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,563.25,441.06
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,515.83,400.73
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,443.24,341.36
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,482.28,368.9
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,521.08,395.24
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,524.8,395.77
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,540.42,404.71
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,618.53,458.59
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,682.42,501.06
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,828.97,605.49
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,943.96,679.92
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,957.04,684.96
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,966.67,688.76
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,969.3,690.05
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,968.34,689.24
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,961.84,683.67
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,951.8,676.01
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,935.93,666.11
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,916.79,654.19
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,892.73,639.46
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,865.76,622.77
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,833.87,602.48
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,799.36,580.35
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,760.81,555.56
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,720.03,528.11
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,675.34,496.4
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,628.92,462.67
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,552.01,404.85
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,491.19,358.83
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,426.74,312.04
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,374.89,274.63
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,328.14,240.13
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,285.77,208.97
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,245.67,179.82
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,216.33,159.13
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,188.0,138.49
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,160.73,119.71
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,139.91,110.64
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,122.98,97.31
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,105.89,83.59
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,88.41,69.23
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,71.5,55.0
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,54.27,40.17
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,37.74,25.68
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,20.97,9.72
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,77.69,46.24
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,155.1,114.79
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,219.73,169.59
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,293.78,231.11
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,225.94,178.98
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,120.61,92.94
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,206.31,162.33
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,302.0,237.28
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,372.83,291.18
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,461.51,356.78
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,518.65,397.28
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,577.24,438.07
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,571.91,430.81
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,546.23,409.64
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,560.35,417.39
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,572.72,423.64
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,593.99,437.86
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,614.76,451.58
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,568.65,415.74
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,506.3,369.02
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,536.17,389.62
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,578.08,417.54
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,581.28,418.43
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,583.53,418.91
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,775.03,555.69
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,919.6,648.75
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,896.37,630.23
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,870.01,611.62
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,838.58,591.7
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,804.41,570.03
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,766.18,545.07
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,725.32,517.92
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,680.39,488.1
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,633.61,456.02
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,580.83,418.39
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,528.23,379.82
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,474.84,339.61
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,421.35,297.92
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,366.05,253.61
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,310.86,208.38
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,250.05,159.46
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,195.99,116.99
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,142.01,79.05
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,90.65,53.21
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,67.28,50.3
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,65.11,48.81
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,61.52,46.07
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,57.72,43.03
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,51.47,37.86
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,43.33,30.84
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.8,21.46
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.92,10.04
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,18.97,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,93.18,55.04
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,164.32,121.49
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,234.04,180.73
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,319.4,251.47
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,385.68,305.51
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,456.68,361.2
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,521.17,410.15
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,588.46,459.5
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,643.77,497.56
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,696.57,531.88
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,746.39,563.26
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,795.25,593.24
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,835.59,616.84
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,873.73,638.63
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,897.0,650.37
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,926.02,665.85
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,947.93,677.02
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,966.52,686.13
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,979.06,691.47
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,988.05,694.72
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,990.47,695.89
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,989.14,694.9
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,983.06,689.67
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,973.26,682.28
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,956.51,672.44
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,936.28,660.46
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,911.37,644.15
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,883.31,625.82
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,850.51,605.35
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,814.87,582.92
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,774.6,557.48
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,731.93,530.15
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,685.96,498.03
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,638.06,463.7
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,586.73,426.0
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,534.22,386.32
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,479.25,344.36
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,423.75,300.5
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,366.81,253.73
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,310.32,206.49
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,246.2,154.04
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,189.48,108.83
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,133.99,69.97
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,81.48,44.77
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,57.72,42.24
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,50.99,36.93
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,48.94,35.42
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,46.83,33.76
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,42.14,29.8
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,37.27,25.49
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,29.45,18.47
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,21.32,9.1
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,19.13,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,95.33,54.71
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,170.97,125.93
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,244.97,188.79
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,328.46,258.35
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,395.19,313.68
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,466.59,370.82
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,530.58,419.88
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,595.21,467.84
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,649.98,505.51
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,704.64,541.87
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,752.47,572.74
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,798.86,602.09
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,830.51,620.64
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,867.28,642.57
