Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,898.05,660.42
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,926.02,676.33
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,947.7,689.18
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,966.02,699.9
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,978.27,705.62
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,986.93,709.12
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,914.8,659.17
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,804.16,577.22
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,808.49,579.35
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,818.61,584.52
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,889.76,638.82
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,934.45,668.59
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,909.12,652.01
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,880.71,633.83
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,847.97,612.74
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,812.4,589.66
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,772.01,562.02
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,729.37,532.71
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,683.56,501.05
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,635.81,467.11
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,583.5,427.84
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,531.29,387.68
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,477.4,345.33
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,419.05,298.6
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,362.37,252.05
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,306.61,205.45
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,250.13,158.86
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,195.31,115.26
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,135.68,73.15
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,84.51,48.24
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,61.92,45.72
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,60.21,44.59
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,57.51,42.57
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,54.71,40.35
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,49.16,35.74
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,41.91,29.46
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.69,20.34
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,21.17,8.58
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.63,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,59.28,31.64
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,121.51,89.32
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,203.08,157.04
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,292.57,231.09
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,359.34,285.94
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,431.9,343.58
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,509.23,402.41
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,586.25,459.06
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,643.78,499.94
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,701.63,538.88
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,750.83,570.75
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,803.2,604.29
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,843.91,629.01
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,882.43,651.97
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,915.78,669.85
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,936.98,679.49
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,959.24,692.66
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,978.17,703.71
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,991.6,709.82
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,1001.45,713.73
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,1004.15,713.18
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,1003.08,710.4
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,995.81,704.1
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,984.84,695.61
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,968.32,684.89
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,948.33,672.05
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,923.67,654.9
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,895.83,635.8
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,862.41,614.42
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,826.2,591.13
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,785.63,564.84
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,742.59,536.46
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,695.96,503.62
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,647.42,468.67
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,595.62,430.55
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,542.53,390.43
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,487.01,348.06
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,431.01,303.92
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,372.95,256.54
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,309.51,204.44
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,250.76,156.28
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,193.6,111.13
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,137.31,72.03
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,83.86,46.64
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,55.04,39.78
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,53.31,38.69
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,50.99,36.96
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,48.59,35.07
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,43.55,30.89
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,38.32,26.33
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,30.08,18.88
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,20.45,7.5
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,13.23,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,86.26,46.17
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,159.21,117.29
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,232.01,179.2
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,321.71,253.74
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,388.99,308.99
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,461.09,366.0
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,528.55,416.81
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,599.32,468.13
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,652.56,504.45
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,708.39,541.11
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,758.87,573.28
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,808.36,604.13
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,840.09,622.13
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,877.07,643.52
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,909.01,661.23
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,938.13,676.94
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,959.36,687.42
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,977.2,695.77
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,989.47,700.99
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,998.1,704.03
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,1000.54,703.31
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,999.17,700.38
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,991.54,694.07
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,980.16,685.58
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,963.71,675.45
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,943.74,663.17
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,918.12,647.33
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,889.31,629.46
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,856.2,608.73
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,820.22,586.02
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,779.91,559.32
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,737.11,530.8
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,690.66,498.55
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,642.27,464.0
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,590.31,426.01
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,537.1,386.0
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,481.55,343.73
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,425.46,299.6
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,367.87,252.57
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,310.64,204.97
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,246.25,152.59
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,189.2,107.45
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,132.73,68.3
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,79.13,43.09
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,56.5,40.89
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,49.86,35.67
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,47.74,34.1
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,45.56,32.39
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,40.79,28.44
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,35.85,24.13
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,27.94,17.0
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.73,6.33
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,82.17,41.23
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,177.34,129.91
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,250.53,192.42
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,334.36,262.07
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,401.0,316.38
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,472.31,372.04
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,536.93,419.79
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,601.84,465.81
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,657.64,503.06
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,713.31,539.05
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,762.21,569.48
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,809.83,598.44
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,841.93,616.21
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,879.14,637.19
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,909.98,654.05
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,937.87,668.94
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,960.2,680.22
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,979.13,689.39
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,990.99,694.65
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,999.16,697.77
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,1001.6,698.92
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,1000.22,697.87
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,992.09,691.35
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,980.21,682.67
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,963.26,672.36
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,942.82,659.94
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,918.11,643.84
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,890.19,625.72
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,857.05,605.2
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,821.04,582.71
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,780.33,557.19
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,737.18,529.77
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,690.33,497.36
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,641.57,462.72
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,589.61,424.84
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,536.7,385.16
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,481.51,343.37
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,425.79,299.7
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,368.36,252.94
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,311.24,205.55
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,246.82,153.28
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,189.72,108.22
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,133.49,69.25
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,79.97,44.13
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,57.7,41.88
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,50.61,36.3
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,48.17,34.46
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,45.62,32.44
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,40.86,28.49
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,35.93,24.18
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.59,16.66
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.89,5.04
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,89.07,42.67
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,187.96,137.54
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,259.84,199.63
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,342.01,268.39
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,409.13,323.43
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,480.81,379.75
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,541.94,425.29
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,607.32,471.96
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,662.45,508.81
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,717.35,544.56
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,765.49,573.61
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,804.87,596.01
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,844.64,619.52
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,882.12,641.15
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,911.96,657.55
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,938.71,671.88
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,960.62,684.45
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,979.1,694.92
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,990.16,699.69
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,997.42,702.23
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,999.79,703.27
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,998.37,702.1
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,990.21,695.72
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,978.33,687.14
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,961.4,676.58
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,940.99,663.89
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,914.59,646.31
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,885.2,626.84
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,852.41,606.18
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,816.8,583.58
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,776.06,557.41
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,733.17,529.23
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,687.16,496.88
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,639.29,462.48
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,588.05,424.92
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,535.66,385.46
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,480.81,343.71
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,425.57,300.27
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,363.59,250.15
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,305.97,202.31
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,247.73,154.63
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,191.12,110.03
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,135.0,71.09
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,81.32,45.7
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,54.53,39.29
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,52.78,38.09
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,49.34,35.43
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,45.7,32.5
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,40.94,28.54
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,36.03,24.23
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,27.24,16.32
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.05,3.62
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,85.63,38.2
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,180.1,131.49
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,252.02,193.41
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,334.04,261.79
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,402.71,317.8
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,476.25,375.28
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,540.04,423.24
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,603.53,469.27
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,660.23,507.23
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,716.83,543.78
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,765.87,574.1
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,813.59,602.85
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,853.76,625.96
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,883.27,641.72
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,914.07,658.21
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,941.9,672.57
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,963.59,683.41
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,981.87,692.15
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,993.11,696.56
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,1000.65,698.83
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,1002.44,699.63
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,1000.45,698.25
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,990.75,690.83
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,977.33,681.29
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,960.4,671.06
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,940.05,658.76
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,913.72,643.08
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,884.42,625.43
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,850.95,604.65
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,814.78,581.99
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,773.86,556.25
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,730.81,528.24
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,684.91,496.3
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,637.26,462.32
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,584.7,423.88
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,530.52,383.29
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,475.53,341.69
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,420.45,298.56
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,363.56,252.34
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,307.63,206.07
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,251.23,160.06
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,191.0,112.86
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,136.54,75.06
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,85.2,50.47
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,65.55,48.74
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,63.65,47.46
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,59.18,43.87
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,54.43,39.92
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,48.0,34.48
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,39.77,27.29
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,29.11,17.74
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,18.11,2.46
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,75.05,30.1
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,159.76,116.3
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,227.53,174.65
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,310.23,243.49
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,377.68,298.73
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,450.22,355.88
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,514.96,405.08
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,582.32,454.51
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,638.34,493.16
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,691.65,527.99
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,741.84,558.86
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,791.08,588.28
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,832.63,612.78
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,872.06,635.48
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,894.88,647.32
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,923.81,663.2
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,945.96,674.56
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,964.82,683.87
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,977.26,689.17
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,986.1,692.34
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,988.27,692.9
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,986.73,691.32
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,980.01,685.62
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,969.61,677.78
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,952.8,667.09
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,932.61,654.39
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,907.36,637.54
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,879.11,618.83
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,846.23,598.15
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,810.64,575.63
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,770.61,550.3
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,728.35,522.72
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,682.46,490.64
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,634.8,456.61
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,583.64,419.42
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,531.67,380.6
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,474.28,337.52
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,418.62,294.2
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,361.25,247.93
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,304.68,201.47
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,247.89,155.42
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,192.93,112.52
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,132.65,70.84
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,80.93,46.75
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,61.45,44.96
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,59.33,43.49
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,56.2,41.01
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,52.93,38.31
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,46.86,33.27
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,39.06,26.54
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.35,16.96
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.31,0.62
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,69.61,24.6
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,146.78,106.14
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,218.91,167.41
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,307.38,240.52
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,375.58,296.17
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,448.95,353.79
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,515.66,403.67
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,585.55,453.96
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,642.44,492.72
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,696.57,527.67
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,747.25,559.49
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,797.02,589.97
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,837.79,613.18
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,876.4,634.46
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,899.44,645.57
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,928.52,660.52
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,950.78,671.33
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,969.73,680.06
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,982.18,684.77
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,991.05,687.37
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,993.24,688.39
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,991.69,687.29
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,984.93,681.72
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,974.48,674.03
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,958.01,664.14
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,938.08,652.19
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,912.55,635.8
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,883.9,617.44
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,850.99,597.27
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,815.25,575.17
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,774.49,549.86
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,731.39,522.56
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,684.7,490.27
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,636.18,455.96
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,584.19,418.37
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,531.79,379.4
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,476.78,337.4
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,417.6,291.24
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,360.12,245.12
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,303.43,198.79
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,246.11,152.61
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,190.59,109.58
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,130.3,68.47
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,78.45,44.89
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,59.82,43.44
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,57.98,42.2
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,54.77,39.66
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,51.41,36.89
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,45.27,31.8
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,38.88,26.24
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.21,15.87
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.54,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,55.06,15.65
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,118.24,84.73
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,196.06,149.72
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,278.39,217.71
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,345.56,272.46
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,418.83,330.08
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,492.94,386.27
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,566.17,439.96
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,623.87,480.2
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,682.1,518.93
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,734.74,551.19
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,786.92,582.2
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,823.67,603.29
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,862.6,625.57
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,895.78,644.08
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,926.29,660.73
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,949.51,672.63
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,969.49,682.51
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,982.02,687.78
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,979.51,683.82
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,982.34,685.29
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,981.55,684.58
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,975.77,679.5
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,966.4,672.34
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,950.07,662.01
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,930.41,649.7
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,904.83,632.74
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,876.34,614.0
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,827.17,580.85
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,770.3,539.42
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,733.73,515.83
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,695.76,490.81
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,671.22,477.19
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,632.66,452.73
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,580.86,415.34
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,528.49,376.56
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,473.32,335.43
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,418.16,292.91
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,361.78,247.84
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,301.71,199.4
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,244.95,153.85
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,190.32,111.65
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,137.21,75.77
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,87.82,53.25
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,70.2,51.9
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,67.77,50.21
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,63.45,46.89
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,57.56,42.11
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,49.56,35.39
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,41.28,28.16
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,28.72,16.94
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,69.38,16.94
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,148.36,106.76
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,219.53,167.78
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,306.92,240.22
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,375.83,296.57
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,450.05,354.96
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,517.6,406.24
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,588.36,458.05
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,645.25,496.98
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,699.49,532.35
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,751.46,565.22
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,802.64,596.79
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,843.71,620.87
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,882.58,643.14
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,905.84,653.55
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,935.06,667.78
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,957.01,678.52
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,975.6,687.14
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,988.13,692.4
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,997.03,695.53
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,999.71,696.79
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,998.61,695.89
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,992.22,690.78
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,982.08,683.48
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,964.91,673.31
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,944.23,660.98
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,918.78,644.28
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,890.1,625.54
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,856.21,604.44
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,819.47,581.39
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,778.81,555.79
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,735.68,528.27
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,688.58,495.68
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,639.59,460.81
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,587.66,422.93
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,534.46,383.0
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,478.42,340.46
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,421.93,296.11
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,363.62,248.65
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,305.77,200.72
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,240.96,148.26
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,183.48,103.21
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,127.17,64.97
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,73.92,41.53
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,56.28,40.58
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,49.65,35.38
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,47.13,33.38
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,44.55,31.23
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,39.31,26.86
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,33.9,22.11
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.55,13.55
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,65.56,11.25
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,140.03,100.34
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,210.9,160.97
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,293.52,229.57
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,365.81,288.46
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,440.54,347.21
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,507.72,398.4
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,578.15,450.29
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,635.97,490.54
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,694.2,529.08
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,741.53,559.25
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,791.7,590.86
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,832.45,615.02
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,871.09,637.42
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,903.85,654.28
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,924.07,662.77
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,946.46,674.05
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,965.6,683.19
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,978.3,688.64
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,987.44,691.99
