Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,989.95,692.75
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,988.75,691.38
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,981.89,685.2
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,971.37,676.93
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,954.86,666.79
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,934.93,654.6
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,909.44,637.87
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,880.86,619.2
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,848.04,598.79
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,812.45,576.47
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,772.24,549.8
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,729.69,521.11
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,682.87,489.68
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,634.3,456.13
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,582.93,418.82
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,530.4,379.57
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,475.34,337.25
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,416.08,290.74
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,357.74,243.78
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,300.2,196.61
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,242.34,149.85
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,186.35,106.44
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,135.81,75.88
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,104.4,68.1
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,83.61,62.54
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,74.09,55.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,66.36,49.07
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,58.21,42.45
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,48.45,34.27
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.27,25.49
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,28.46,16.35
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,17.76,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,63.14,5.49
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,135.39,96.25
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,208.09,158.2
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,297.99,232.35
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,366.65,288.43
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,440.7,346.67
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,465.92,365.02
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,491.52,382.45
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,529.96,408.68
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,565.49,431.88
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,623.27,470.64
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,682.16,508.89
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,720.66,532.08
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,757.07,553.47
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,853.83,616.97
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,930.58,662.69
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,890.21,633.23
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,815.43,576.98
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,915.93,645.21
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,991.26,688.96
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,937.48,654.08
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,854.8,595.43
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,924.87,645.35
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,967.33,670.65
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,950.87,660.57
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,931.03,648.85
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,904.77,631.74
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,875.62,612.81
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,842.79,592.74
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,807.29,570.79
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,766.0,544.82
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,722.8,516.42
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,677.11,485.85
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,630.45,453.68
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,578.42,415.9
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,525.68,376.55
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,470.13,334.0
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,414.58,290.25
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,357.87,244.63
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,302.03,198.97
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,240.45,149.82
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,185.57,107.51
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,131.22,71.04
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,79.98,48.17
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,64.48,47.28
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,62.12,45.63
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,57.93,42.27
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,53.52,38.6
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,45.31,31.68
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,37.64,24.95
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.71,14.04
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,47.91,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,103.85,73.09
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,170.13,129.41
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,257.46,201.43
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,326.14,257.81
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,402.58,318.59
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,481.94,378.55
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,560.37,435.62
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,619.0,476.75
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,678.26,516.56
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,730.46,548.97
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,782.23,580.26
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,786.58,579.06
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,774.86,565.79
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,854.92,617.31
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,923.42,657.45
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,905.25,641.21
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,866.28,608.59
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,933.59,650.68
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,986.57,677.63
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,989.74,677.82
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,977.38,669.19
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,975.6,665.85
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,958.22,653.11
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,942.23,643.88
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,922.96,632.67
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,896.97,616.04
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,868.22,597.75
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,835.05,577.54
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,799.48,555.73
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,759.42,530.23
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,717.54,502.91
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,672.09,473.13
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,625.34,441.68
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,572.03,404.06
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,520.46,366.74
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,467.1,327.19
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,414.26,286.97
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,359.71,244.73
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,306.39,202.69
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,251.72,161.27
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,202.25,125.46
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,156.26,97.31
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,120.03,82.3
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,110.55,84.07
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,101.86,77.53
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,88.84,67.15
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,75.29,56.08
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,60.47,43.9
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,45.15,30.95
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,29.0,16.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,12.33,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,25.25,13.81
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,66.13,47.53
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,105.41,80.11
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,146.47,113.96
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,200.5,157.47
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,116.2,89.59
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,43.25,29.55
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,174.29,135.14
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,314.76,242.57
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,462.9,352.7
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,591.79,444.1
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,626.46,464.86
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,659.41,484.92
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,695.32,506.01
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,729.93,525.73
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,750.7,537.59
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,769.45,548.27
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,812.55,574.61
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,840.09,590.83
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,781.46,550.95
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,734.08,518.41
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,734.95,519.53
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,734.1,519.08
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,679.12,481.96
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,635.99,452.59
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,674.97,480.83
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,715.52,508.88
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,678.35,483.62
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,641.63,459.16
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,443.28,322.85
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,256.55,188.22
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,320.3,235.83
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,377.99,277.14
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,382.25,280.23
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,380.53,279.08
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,201.48,149.08
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,19.47,9.81
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,16.8,7.78
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.13,5.68
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,20.75,11.07
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,27.37,16.49
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,22.93,12.98
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,18.5,9.44
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,15.85,7.92
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,13.19,5.71
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,10.98,3.82
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.78,1.91
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.14,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,6.58
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,30.87,19.41
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,46.79,32.85
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,64.9,47.96
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,82.87,62.74
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,96.09,73.25
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,109.35,83.58
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,126.06,96.71
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,142.79,109.71
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,352.35,278.48
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,566.64,442.82
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,603.74,468.84
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,640.48,494.84
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,416.37,323.47
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,153.09,115.26
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,160.51,121.05
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,167.94,126.61
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,258.53,196.31
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,365.83,276.93
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,198.24,149.46
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,52.54,35.84
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,44.98,29.91
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,37.41,23.94
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,114.44,84.42
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,191.75,144.0
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,211.04,158.57
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,230.01,172.91
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,360.17,271.14
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,480.05,358.52
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,396.44,296.7
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,315.48,236.68
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,322.95,242.63
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,328.02,246.51
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,269.07,202.59
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,210.58,158.63
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,173.26,130.41
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,136.67,102.41
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,165.67,125.16
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,192.14,145.71
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,143.58,108.67
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,95.62,71.56
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,103.52,78.21
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,110.33,83.97
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,95.54,75.95
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,80.79,63.81
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,66.67,51.84
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,52.41,39.55
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,38.82,27.69
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,15.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.44
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.23,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.49,8.69
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,33.94,22.1
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,50.09,35.87
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,69.26,51.96
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,88.26,67.64
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,78.41,59.28
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,69.98,52.07
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,80.09,60.11
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,90.22,68.06
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,83.44,62.33
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,77.1,57.01
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,152.69,117.33
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,231.03,178.2
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,220.58,169.05
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,210.38,160.41
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,218.14,166.04
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,225.87,171.6
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,152.48,114.77
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,81.14,58.82
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,68.58,48.92
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,56.1,39.03
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,121.0,89.93
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,186.31,139.9
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,178.57,133.75
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,170.84,127.81
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,165.38,123.64
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,159.94,119.49
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,153.22,114.32
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,146.57,109.24
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,158.35,118.41
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,169.85,127.32
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,179.06,134.46
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,188.03,141.43
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,220.66,166.45
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,251.66,189.99
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,201.18,152.19
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,151.83,114.82
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,191.67,145.75
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,227.41,172.83
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,227.32,168.65
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,211.96,152.0
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,176.19,128.42
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,142.43,108.28
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,124.11,100.22
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,108.31,87.39
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,91.62,73.34
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,74.39,58.52
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,58.83,44.8
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,40.64,28.58
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,23.87,12.15
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,11.45,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,23.25,12.34
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,45.31,31.4
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,66.59,49.43
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,93.41,72.0
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,121.05,94.93
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,173.58,137.67
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,219.97,174.56
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,183.94,144.46
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,138.13,106.43
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,183.33,142.06
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,229.36,177.46
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,236.67,182.32
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,243.93,187.23
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,250.59,191.36
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,257.22,195.48
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,284.41,215.53
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,311.5,235.21
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,338.05,253.86
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,348.95,260.86
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,355.56,265.16
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,361.89,269.29
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,393.56,291.35
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,424.28,312.23
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,422.91,310.79
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,421.15,309.3
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,415.44,305.03
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,409.64,300.76
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,273.96,202.99
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,140.43,103.32
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,118.1,86.53
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,96.05,69.61
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,65.84,46.31
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,35.52,22.59
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,28.83,17.34
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,22.15,12.06
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,95.31,70.06
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,165.2,124.55
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,112.31,83.57
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,58.44,41.29
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,90.46,67.15
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,119.99,91.03
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,123.21,93.79
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,124.93,95.57
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,109.04,87.3
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,93.32,74.44
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,76.74,60.42
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,59.99,46.0
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,44.2,32.23
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,28.23,18.11
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,16.3,6.13
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.42
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.03
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,27.74,17.35
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,35.26,23.6
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,112.51,87.13
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,194.9,152.97
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,225.21,176.3
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,255.66,199.5
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,315.72,245.41
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,377.39,291.43
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,399.04,306.27
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,419.91,320.55
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,542.92,411.38
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,669.47,500.84
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,658.56,489.99
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,628.43,466.85
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,553.1,410.32
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,460.67,341.28
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,442.47,327.89
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,424.34,314.26
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,328.65,244.41
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,227.92,169.53
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,170.75,126.41
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,114.57,83.39
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,234.27,174.31
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,360.37,266.6
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,457.03,337.35
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,551.5,404.67
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,603.22,443.51
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,641.5,472.15
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,607.79,448.97
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,572.18,424.26
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,453.84,337.57
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,357.98,266.77
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,327.67,244.73
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,298.31,222.99
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,285.69,212.75
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,271.95,200.84
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,215.36,160.08
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,169.17,127.79
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,154.33,115.94
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,141.59,107.39
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,123.24,98.42
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,105.87,84.36
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,88.66,70.12
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,71.08,55.2
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,53.78,40.16
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,36.65,24.97
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,21.21,8.97
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.3,3.73
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,23.34,13.38
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,34.39,22.78
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,47.25,33.6
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,60.61,44.66
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,77.55,58.35
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,94.47,71.75
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,105.41,80.27
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,116.38,88.72
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,131.72,100.39
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,147.09,111.93
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,231.97,178.24
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,336.1,256.96
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,416.98,316.46
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,515.69,386.9
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,575.29,428.68
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,634.89,469.86
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,574.55,423.76
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,496.82,366.09
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,617.14,452.34
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,733.5,531.58
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,719.58,519.97
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,692.48,500.87
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,677.34,490.01
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,661.35,478.53
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,634.09,459.69
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,606.88,440.9
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,614.92,447.23
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,623.84,453.7
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,586.4,427.84
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,553.42,405.1
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,378.68,280.94
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,214.41,159.56
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,238.72,178.56
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,261.54,195.79
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,188.77,141.57
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,117.11,87.07
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,140.53,105.66
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,162.4,122.84
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,178.17,134.19
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,190.92,143.05
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,166.8,124.96
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,142.06,108.09
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,123.46,98.96
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,105.77,84.6
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,88.23,69.88
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,70.31,54.51
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,52.98,39.44
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,35.33,23.79
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,20.24,7.52
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.55,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,36.81,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,103.49,70.72
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,182.92,140.24
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,266.46,210.42
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,336.48,269.18
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,413.36,331.69
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,409.78,327.37
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,380.84,302.67
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,352.06,277.79
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,314.48,245.63
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,403.55,313.49
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,481.9,371.34
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,680.29,521.12
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,863.71,648.99
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,772.82,579.74
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,652.22,486.42
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,496.78,372.72
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,339.04,253.57
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,690.27,518.54
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,983.26,715.47
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,985.35,713.46
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,983.77,711.47
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,971.96,703.32
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,956.5,692.98
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,868.46,631.62
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,756.81,549.37
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,717.58,522.18
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,678.74,494.66
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,688.55,503.24
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,693.26,507.79
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,715.5,527.37
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,716.21,531.13
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,636.97,471.36
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,568.06,419.2
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,449.4,332.81
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,352.83,261.81
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,347.37,257.81
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,339.26,250.84
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,329.06,239.1
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,297.74,208.43
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,245.41,171.32
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,210.46,150.14
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,165.37,115.02
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,118.26,93.27
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,87.09,67.94
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,64.89,49.61
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,59.56,45.16
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.3,38.87
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.93,30.63
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,33.25,21.77
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.81,4.3
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.55,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.78,0.9
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,18.03,8.97
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,27.3,16.83
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,38.37,26.13
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,49.45,35.31
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,57.44,41.71
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,65.45,47.99
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,87.86,65.91
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,110.59,83.83
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,148.05,113.36
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,186.01,142.83
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,207.33,158.94
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,228.72,174.99
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,227.94,173.53
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,227.28,172.28
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,262.31,198.58
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,297.31,224.47
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,344.7,258.78
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,376.56,281.17
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,378.83,282.26
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,380.88,283.36
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,341.02,253.98
