Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,291.48,217.4
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,293.12,218.59
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,294.62,219.55
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,300.99,223.76
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,307.08,227.74
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,247.9,184.44
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,189.86,141.37
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,150.14,111.24
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,111.12,81.29
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,132.05,97.62
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,152.5,113.42
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,128.73,95.24
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,105.36,77.32
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,71.89,51.46
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,38.07,24.87
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,30.51,18.92
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,22.97,12.92
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,33.13,21.25
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,43.29,29.64
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,24.69,14.59
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.88
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,17.15,8.37
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,25.53,15.6
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,35.26,23.89
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,45.01,32.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,45.45,32.31
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,45.91,32.5
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,72.13,53.91
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,99.92,76.26
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,102.37,77.76
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,104.93,79.37
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,229.88,178.59
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,353.16,272.52
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,407.65,311.98
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,462.44,351.03
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,469.07,353.68
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,475.01,355.97
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,558.76,413.67
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,624.82,456.18
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,457.24,336.54
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,267.93,198.46
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,266.66,197.4
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,265.33,195.13
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,267.16,197.33
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,268.86,199.24
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,299.67,222.38
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,329.79,244.78
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,320.96,238.53
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,312.14,232.46
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,360.55,268.67
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,401.47,298.87
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,393.31,293.27
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,384.28,287.18
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,272.09,204.61
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,165.47,124.11
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,223.37,169.17
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,275.48,208.83
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,260.31,197.02
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,243.62,183.95
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,195.69,148.13
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,158.13,120.53
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,150.12,113.18
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,133.83,107.58
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,116.6,93.74
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,99.69,79.87
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,85.92,68.21
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,67.92,52.64
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,50.53,37.39
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,32.83,21.51
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,16.96,1.71
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.02,0.15
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.1,2.75
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.19,5.31
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,15.84,7.47
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,18.49,9.59
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,106.9,81.81
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,217.35,169.13
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,280.79,217.89
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,345.83,266.85
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,335.02,256.99
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,323.06,246.54
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,352.22,267.45
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,381.24,287.88
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,504.6,379.15
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,611.48,455.79
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,818.8,606.88
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,981.94,715.36
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,898.92,656.32
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,777.58,567.12
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,709.56,518.94
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,629.4,461.43
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,652.96,478.9
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,674.08,494.03
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,662.04,484.58
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,648.87,474.57
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,749.72,552.46
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,807.34,595.92
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,766.01,567.8
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,722.4,538.02
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,638.84,474.91
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,564.2,418.17
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,551.55,410.34
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,520.45,386.47
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,461.9,339.85
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,405.02,293.15
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,344.1,243.64
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,294.78,203.41
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,234.85,152.46
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,170.43,99.62
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,115.72,63.62
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,65.06,49.26
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,60.29,45.57
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,57.68,43.57
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,53.6,40.2
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,49.41,36.53
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,39.37,27.64
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,30.31,19.12
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,15.33,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,37.1,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,104.21,68.12
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,187.34,143.57
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,274.14,217.08
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,346.02,277.47
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,430.22,345.49
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,235.98,190.9
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.32,4.44
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,122.76,94.64
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,245.7,191.95
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,533.24,420.51
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,804.55,619.03
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,847.3,645.96
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,887.93,672.34
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,796.68,603.58
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,675.24,508.38
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,848.86,638.01
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,987.45,731.7
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,1000.75,737.52
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,1010.44,741.81
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,1012.39,741.89
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,1010.52,739.62
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,1002.83,732.53
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,991.35,723.11
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,973.25,710.96
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,951.62,696.56
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,925.2,677.62
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,895.54,656.62
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,860.62,633.15
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,822.86,607.72
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,780.51,579.27
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,735.84,548.66
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,687.17,512.98
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,636.74,475.25
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,581.78,433.23
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,525.15,388.99
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,467.58,343.53
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,409.99,296.63
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,350.76,247.0
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,293.21,198.16
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,229.58,145.64
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,172.77,101.13
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,117.97,65.51
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,67.7,51.28
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,64.27,48.72
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,61.86,46.91
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,57.14,43.01
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.43,37.2
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.93,28.76
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,31.13,19.52
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.76,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,52.16,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,147.21,96.26
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,229.08,175.71
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,323.08,255.61
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,397.19,317.86
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,477.32,382.39
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,547.37,436.91
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,618.05,489.17
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,676.82,530.65
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,735.58,571.19
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,787.49,605.0
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,830.38,631.86
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,871.52,658.26
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,910.29,682.79
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,941.87,700.89
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,970.39,716.86
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,991.67,727.95
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,1009.36,736.75
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,1019.76,740.85
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,1026.3,742.61
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,1027.41,742.2
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,1024.55,739.4
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,1013.44,731.72
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,998.46,721.7
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,979.63,709.01
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,957.2,694.09
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,929.06,674.38
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,897.73,652.66
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,862.39,629.36
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,824.15,604.05
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,780.73,575.3
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,735.12,544.68
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,686.05,510.19
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,635.19,473.46
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,580.13,431.57
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,523.49,387.5
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,465.27,341.13
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,407.04,293.43
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,347.44,243.68
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,289.27,194.46
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,230.68,145.92
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,169.14,97.9
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,114.05,62.32
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,63.2,47.53
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,60.34,45.43
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,57.31,43.07
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,53.19,39.66
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,48.97,35.95
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,38.35,26.57
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,28.85,17.52
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.6,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,50.13,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,142.01,90.91
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,220.84,168.55
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,310.11,243.96
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,384.8,306.41
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,465.66,371.37
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,532.45,422.45
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,601.71,473.32
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,661.09,514.51
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,717.42,552.51
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,769.27,585.39
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,820.04,616.8
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,861.62,642.24
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,900.93,665.87
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,924.32,677.45
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,954.24,693.32
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,975.77,704.97
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,993.85,714.5
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,1005.24,718.45
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,1012.9,720.2
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,1013.74,719.26
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,1010.75,716.13
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,1002.88,709.37
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,991.22,700.44
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,972.97,688.94
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,951.14,675.33
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,923.09,657.85
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,891.85,638.34
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,856.27,615.99
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,817.87,591.69
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,775.28,564.43
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,730.36,535.21
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,681.44,500.93
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,630.74,464.5
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,550.67,405.09
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,485.08,355.99
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,435.11,318.44
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,386.31,280.77
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,339.24,242.75
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,288.58,200.81
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,235.19,154.44
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,170.09,100.0
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,113.83,63.27
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,61.86,46.59
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,59.31,44.76
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,56.64,42.7
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,51.67,38.54
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,46.51,34.0
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,36.1,24.75
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.53,15.54
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,35.12,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,106.22,65.65
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,180.54,136.94
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,264.06,206.7
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,335.86,265.81
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,414.63,328.08
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,488.02,383.17
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,559.78,434.99
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,619.97,476.28
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,680.92,515.59
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,734.2,547.75
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,786.92,578.59
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,744.54,545.62
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,679.95,496.57
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,709.53,513.05
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,737.19,526.71
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,810.48,573.83
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,867.47,609.64
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,848.67,595.34
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,826.29,579.82
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,799.21,562.72
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,784.03,552.74
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,804.35,568.05
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,832.61,587.72
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,895.42,634.34
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,929.47,657.66
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,902.88,640.69
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,873.31,622.39
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,839.59,601.93
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,803.21,579.56
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,765.89,556.76
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,720.71,526.96
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,672.15,494.71
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,622.07,460.18
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,483.28,358.39
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,376.54,279.4
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,386.61,286.53
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,383.25,281.09
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,324.19,236.55
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,278.36,202.71
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,235.22,170.52
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,196.26,142.32
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,161.09,117.41
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,128.24,102.16
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,111.96,89.17
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,95.09,75.37
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,78.54,61.49
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,61.49,46.81
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,44.59,31.93
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,27.26,15.93
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,38.8,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,113.7,69.02
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,190.57,144.98
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,276.31,216.88
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,351.98,278.54
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,431.46,340.49
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,499.14,390.84
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,569.7,441.1
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,629.51,480.6
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,689.98,518.12
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,742.08,547.28
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,793.4,574.7
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,831.58,597.18
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,872.34,621.33
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,904.53,639.93
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,933.86,656.81
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,956.47,670.89
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,975.78,683.13
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,987.64,691.86
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,995.86,698.47
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,998.25,700.75
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,996.91,700.88
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,748.35,538.03
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,461.93,334.29
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,728.81,529.79
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,927.87,661.11
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,900.81,642.96
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,870.82,625.19
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,787.38,568.87
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,697.99,504.88
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,671.74,488.38
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,643.18,469.42
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,640.62,470.52
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,619.88,457.45
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,565.87,417.56
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,511.6,376.43
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,419.96,308.43
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,356.09,262.37
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,331.57,238.41
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,281.8,191.06
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,224.75,144.36
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,170.46,102.56
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,117.53,68.77
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,72.32,55.61
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,68.74,52.94
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,64.95,49.94
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,56.65,42.83
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,49.07,36.1
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.63,25.92
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,25.76,14.35
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,34.72,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,103.93,61.0
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,178.75,136.33
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,260.66,206.1
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,332.56,266.2
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,411.39,329.54
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,484.22,385.64
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,555.55,438.62
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,615.8,482.73
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,676.85,525.51
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,730.69,561.07
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,784.04,595.63
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,826.47,623.0
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,867.03,648.91
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,897.25,667.03
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,930.27,687.03
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,953.2,700.95
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,972.87,712.86
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,986.3,719.37
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,996.19,723.71
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,891.07,651.26
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,765.28,558.79
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,883.25,645.49
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,972.64,704.8
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,809.35,591.49
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,628.05,458.77
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,693.61,508.19
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,742.01,543.91
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,786.98,579.93
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,799.6,591.72
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,758.66,564.24
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,715.24,534.07
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,667.41,500.28
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,618.88,464.98
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,563.89,423.03
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,509.86,380.74
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,352.03,262.57
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,242.83,182.63
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,277.82,202.39
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,279.32,190.22
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,222.08,142.81
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,167.6,100.61
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,114.49,66.74
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,70.29,53.97
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,67.01,51.51
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,63.54,48.76
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,55.28,41.75
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,47.64,35.01
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.53,25.05
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,25.02,13.43
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,34.18,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,101.97,57.69
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,180.64,137.94
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,267.19,212.0
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,296.67,238.79
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,309.39,250.53
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,248.18,199.72
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,172.55,135.54
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,435.24,349.4
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,692.94,544.0
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,541.81,424.43
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,325.04,251.4
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,396.32,306.51
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,486.12,373.41
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,551.13,420.43
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,634.54,479.49
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,464.9,352.86
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,279.74,211.14
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,681.99,519.14
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,994.53,732.99
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,865.9,640.81
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,690.37,510.11
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,487.17,364.3
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,266.71,199.18
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,501.52,376.33
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,715.4,528.87
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,647.35,478.08
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,591.76,436.9
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,723.18,540.4
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,807.24,604.55
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,764.01,574.45
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,718.61,542.98
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,506.6,383.98
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,322.89,242.17
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,438.14,332.12
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,510.77,383.82
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,453.55,337.28
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,392.74,287.09
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,333.63,236.59
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,275.96,186.78
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,217.3,137.48
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,161.11,93.5
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,55.37,28.08
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.68,2.64
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,7.91,1.16
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.15,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.83,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,38.02,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,110.23,60.07
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,189.5,144.51
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,276.04,218.7
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,353.1,283.3
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,433.44,348.15
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,387.1,309.8
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,301.09,239.13
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,496.1,394.15
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,693.16,540.34
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,745.91,574.05
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,793.99,604.7
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,836.08,631.96
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,876.08,657.59
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,908.99,677.21
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,939.15,694.93
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,961.49,708.49
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,969.54,712.74
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,927.15,682.33
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,852.25,624.67
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,772.95,567.61
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,691.83,508.45
