Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,678.83,498.12
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,664.87,486.85
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,541.17,398.41
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,410.25,302.96
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,399.32,295.5
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,388.4,287.67
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,426.28,315.74
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,461.36,341.33
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,333.92,248.49
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,210.06,156.14
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,232.28,173.59
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,253.6,190.13
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,307.68,231.12
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,354.39,265.67
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,371.3,277.2
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,371.47,274.18
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,332.76,239.6
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,277.85,189.75
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,224.23,148.69
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,181.51,119.46
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,81.15,52.76
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,21.14,12.39
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,17.6,9.46
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.07,6.47
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.98,3.79
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.9,1.08
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.82,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,23.41,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,67.22,32.87
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,141.19,106.62
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,230.56,182.05
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,302.64,242.48
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,383.07,307.49
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,401.97,320.82
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,399.53,317.06
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,424.83,334.21
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,446.34,347.78
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,612.46,473.13
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,786.18,594.22
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,829.7,619.85
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,866.05,641.34
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,900.29,661.26
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,931.88,679.3
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,955.15,692.83
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,975.16,704.36
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,878.83,637.26
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,758.5,549.04
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,891.57,645.04
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,995.86,712.86
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,983.51,703.58
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,967.5,693.11
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,884.32,637.06
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,793.93,572.07
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,609.8,444.48
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,427.25,312.72
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,551.88,405.23
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,661.56,483.01
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,699.78,512.64
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,712.49,524.03
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,663.36,489.59
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,613.01,453.71
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,487.5,360.6
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,390.73,288.65
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,406.69,298.83
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,391.13,280.97
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,325.55,230.76
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,280.97,198.72
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,229.54,153.21
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,165.2,98.48
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,112.55,66.12
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,72.49,55.35
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,68.47,52.3
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,62.84,47.73
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,54.74,40.87
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,46.31,33.47
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.96,22.46
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,21.16,8.49
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,33.0,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,97.58,46.67
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,176.77,133.56
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,260.11,204.81
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,332.44,265.24
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,411.81,328.76
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,486.01,385.52
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,558.87,439.01
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,619.87,481.96
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,681.65,523.12
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,734.07,555.75
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,785.7,587.03
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,828.89,613.97
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,870.21,639.41
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,898.76,654.92
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,930.68,672.59
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,693.26,509.43
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,391.68,288.26
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,539.33,396.55
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,668.62,486.39
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,641.12,465.08
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,612.76,444.22
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,640.12,462.72
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,665.6,479.44
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,820.24,591.0
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,933.84,667.63
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,820.84,590.21
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,703.68,506.44
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,765.56,555.04
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,800.49,582.6
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,756.87,553.08
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,711.54,521.64
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,615.79,451.32
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,533.44,390.25
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,524.51,384.77
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,499.99,365.98
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,440.7,321.09
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,384.07,277.45
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,314.34,225.91
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,264.57,191.4
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,224.46,161.28
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,186.86,133.84
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,153.36,111.18
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,125.72,99.35
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,108.98,86.0
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,91.66,71.83
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,73.74,56.78
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,55.26,40.89
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,38.09,25.74
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.15,6.12
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,22.03,11.96
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,36.4,24.22
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,55.39,40.2
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,74.14,55.79
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,94.35,72.14
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,114.43,88.03
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,134.63,103.78
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,155.05,119.41
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,157.85,120.82
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,160.86,122.42
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,198.95,151.41
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,237.39,180.0
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,272.97,205.86
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,326.15,244.09
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,351.35,261.57
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,376.27,278.76
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,468.97,344.6
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,578.0,418.52
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,618.84,445.52
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,658.21,471.76
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,658.73,471.08
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,671.29,478.53
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,798.15,567.75
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,905.68,640.6
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,787.94,559.4
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,672.67,479.7
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,645.41,462.45
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,617.77,444.05
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,669.19,484.0
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,698.1,506.89
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,650.12,473.5
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,601.34,439.28
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,502.82,368.2
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,423.84,310.84
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,417.54,305.51
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,388.14,279.42
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,294.33,211.54
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,242.1,178.61
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,218.92,152.14
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,169.87,105.25
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,118.6,73.79
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,81.74,63.35
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,75.66,58.58
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,69.28,53.37
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,59.15,44.74
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,48.59,35.43
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,33.99,22.38
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,19.48,4.93
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,25.5,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,70.88,27.02
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,159.85,120.49
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,242.81,191.41
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,315.33,252.14
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,394.95,316.21
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,463.71,369.6
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,536.54,424.02
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,605.24,472.67
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,668.77,515.71
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,723.15,550.43
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,777.09,583.95
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,821.14,610.72
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,863.41,635.83
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,897.39,654.29
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,928.82,670.89
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,828.49,601.34
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,708.29,514.69
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,743.48,537.9
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,777.11,558.45
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,893.62,639.82
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,988.8,700.38
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,970.21,686.49
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,956.31,676.87
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,938.49,666.16
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,917.44,653.46
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,890.09,636.74
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,859.96,618.19
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,746.08,538.84
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,638.88,462.38
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,681.11,496.79
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,700.85,513.71
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,652.21,479.31
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,602.67,443.87
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,550.57,405.8
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,497.88,366.05
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,442.16,323.37
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,387.33,279.96
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,330.85,233.73
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,275.65,187.92
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,221.03,144.04
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,169.88,105.83
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,118.84,74.74
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,83.88,65.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.14,59.87
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.07,54.05
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.95,45.39
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,49.4,36.05
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,34.54,22.68
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.91,2.22
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,21.35,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,60.62,19.33
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,136.77,102.23
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,214.03,168.15
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,295.72,235.86
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,374.29,299.31
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,442.81,352.95
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,515.17,407.76
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,576.68,452.49
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,639.69,497.09
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,699.7,538.17
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,753.2,573.53
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,798.31,601.58
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,841.79,628.09
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,877.19,648.77
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,910.2,667.69
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,934.56,682.15
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,955.89,694.71
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,970.25,701.41
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,981.24,706.08
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,984.22,707.15
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,983.62,706.13
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,797.99,577.79
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,593.68,430.57
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,587.05,426.35
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,579.75,420.7
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,575.52,417.97
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,570.17,414.48
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,702.51,514.0
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,794.57,582.05
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,692.77,507.48
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,598.59,438.18
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,403.61,298.81
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,226.99,167.66
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,384.55,287.63
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,497.97,367.2
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,441.01,322.34
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,384.87,277.46
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,327.48,230.15
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,271.88,183.85
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,216.37,139.15
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,164.26,100.32
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,113.02,69.66
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,77.98,60.04
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,72.09,55.39
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,65.92,50.32
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,56.39,42.17
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,46.47,33.39
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,31.76,20.16
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,34.68,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,99.1,29.24
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,192.11,144.98
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,288.9,228.34
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,366.98,294.39
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,452.14,363.54
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,522.14,418.43
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,595.37,473.11
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,468.32,371.11
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,275.82,215.39
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,315.5,245.56
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,355.5,274.86
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,488.68,375.71
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,628.58,477.05
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,626.01,470.97
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,602.12,450.89
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,571.52,426.6
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,538.61,400.65
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,471.18,350.17
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,421.53,312.18
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,500.76,370.17
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,594.22,436.32
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,430.92,318.9
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,277.49,205.47
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,651.72,488.8
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,937.02,683.54
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,843.23,617.65
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,730.85,535.14
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,657.76,483.08
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,583.55,429.45
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,618.68,457.24
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,640.93,474.68
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,486.18,361.52
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,351.74,261.38
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,311.48,232.19
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,273.3,204.07
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,293.68,219.74
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,304.4,227.21
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,265.81,197.86
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,233.3,173.25
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,203.59,149.85
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,175.42,127.97
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,142.68,104.94
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,115.77,91.84
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,99.36,78.52
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,82.37,64.4
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,65.44,49.96
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,48.02,34.77
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,32.21,20.44
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.89,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,27.13,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,74.77,15.61
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,170.5,127.53
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,262.14,206.22
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,230.28,183.39
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,184.36,146.04
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,190.79,150.95
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,206.21,162.31
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,305.47,241.02
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,397.23,311.62
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,436.96,339.89
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,476.46,367.66
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,514.34,394.17
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,551.34,419.71
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,766.7,579.19
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,948.61,700.71
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,970.34,712.48
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,988.62,723.17
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,1000.11,728.04
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,1007.91,730.65
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,1008.43,730.16
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,1005.1,727.36
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,994.89,720.54
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,980.92,711.42
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,785.35,576.96
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,563.37,412.63
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,543.59,398.61
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,514.96,377.62
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,688.8,509.84
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,802.74,592.46
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,758.76,562.36
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,712.63,530.82
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,662.88,495.55
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,611.49,458.03
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,550.69,410.8
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,498.0,369.22
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,401.48,296.63
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,331.18,244.92
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,310.05,222.95
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,266.0,179.42
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,210.22,134.36
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,158.02,95.64
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,107.93,66.6
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,76.86,59.15
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,71.24,54.7
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,65.37,49.85
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,56.14,41.9
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,47.68,34.27
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,32.1,20.02
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.07,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,20.41,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,58.56,6.37
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,151.54,112.18
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,237.58,185.94
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,314.47,250.98
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,399.74,320.83
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,470.05,376.22
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,551.21,437.71
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,429.49,339.92
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,278.82,217.32
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,541.64,423.5
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,788.21,601.67
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,556.41,428.39
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,244.13,185.07
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,238.5,180.44
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,233.07,175.42
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,179.03,133.78
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,126.9,93.38
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,229.48,171.66
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,351.2,261.45
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,425.13,315.38
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,497.89,367.56
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,615.29,451.76
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,726.29,528.64
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,851.41,621.09
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,935.15,678.37
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,906.17,658.73
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,874.14,637.83
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,752.96,552.4
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,627.09,458.79
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,685.17,505.97
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,709.71,527.44
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,617.67,457.74
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,533.95,394.48
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,527.4,390.58
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,497.52,367.05
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,418.08,306.05
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,359.29,261.87
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,320.06,226.53
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,262.14,173.77
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,204.51,127.21
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,150.15,87.06
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,98.23,57.87
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,68.82,52.2
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,64.95,49.19
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,59.12,44.37
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,50.78,37.19
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,42.15,29.46
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,28.41,16.75
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.68,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,12.37,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,29.35,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,123.62,90.81
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,207.05,162.34
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,293.33,234.44
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,379.31,304.47
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,459.79,368.17
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,546.89,434.66
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,617.34,486.59
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,683.19,533.3
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,745.77,575.11
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,808.68,616.1
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,852.79,643.17
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,889.35,664.77
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,927.09,686.97
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,962.27,707.2
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,984.48,720.18
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,1003.25,731.07
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,1016.64,737.4
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,1014.79,733.99
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,1015.35,733.59
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,1012.12,730.86
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,1002.6,722.78
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,989.35,712.49
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,970.52,700.16
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,948.17,685.65
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,918.81,665.5
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,886.37,643.39
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,849.24,619.2
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,809.43,593.09
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,765.01,563.67
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,718.58,531.2
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,670.06,495.97
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,616.99,456.76
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,560.45,414.14
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,503.43,369.93
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,444.28,323.45
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,385.62,275.87
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,325.56,225.81
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,263.09,173.76
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,204.0,125.99
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,148.23,84.9
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,95.0,55.47
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,66.06,50.13
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,62.43,47.29
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,57.12,42.87
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,49.04,35.86
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.7,28.33
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,27.29,15.63
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,13.38,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,35.82,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,125.04,91.6
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,208.09,163.15
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,295.05,235.87
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,381.01,306.0
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,458.23,367.23
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,541.34,430.88
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,611.01,482.46
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,675.99,528.73
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,736.55,569.32
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,797.29,609.06
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,841.39,636.35
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,883.61,662.01
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,915.68,680.47
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,951.0,701.01
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,974.04,714.65
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,993.7,726.19
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,1006.8,732.08
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,1004.83,728.29
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,1005.87,727.91
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,1003.14,725.2
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,997.93,719.91
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,988.76,712.24
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,969.27,699.45
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,946.22,684.48
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,917.34,665.74
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,885.22,644.86
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,848.36,620.56
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,808.7,594.28
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,763.99,564.62
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,717.02,532.36
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,666.36,495.51
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,614.1,456.6
