Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,557.87,413.85
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,499.79,368.55
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,440.34,321.49
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,381.2,273.12
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,320.12,221.76
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,260.62,171.35
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,201.42,123.05
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,140.27,77.65
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,85.08,47.34
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,55.79,41.71
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,52.42,39.04
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,48.94,36.11
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,42.65,30.59
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,36.17,24.61
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,24.61,13.24
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.4,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,74.36,52.41
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,126.56,97.49
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,175.54,138.66
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,227.38,180.99
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,173.1,136.61
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,94.08,71.06
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,154.31,119.74
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,230.54,179.36
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,396.37,308.2
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,573.88,437.98
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,727.28,548.41
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,876.03,647.31
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,817.27,606.13
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,730.82,542.98
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,870.03,642.92
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,981.18,714.78
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,992.86,719.7
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,1000.91,723.38
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,1002.27,724.34
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,988.29,715.6
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,983.69,713.14
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,975.17,708.15
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,955.91,695.87
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,933.16,681.43
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,905.13,662.21
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,873.88,640.9
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,837.06,617.07
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,797.5,591.23
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,677.62,504.38
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,562.35,417.65
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,536.21,399.71
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,507.88,379.28
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,495.57,370.52
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,469.99,350.4
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,429.12,316.81
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,374.46,269.97
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,314.54,219.28
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,256.61,169.95
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,193.45,118.39
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,137.26,76.73
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,84.28,48.21
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,58.84,44.49
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,54.84,41.27
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,50.68,37.75
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,44.06,31.88
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,35.49,24.08
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,23.08,11.66
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.82,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.19,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,68.99,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,161.99,120.78
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,253.43,201.91
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,330.29,267.66
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,420.01,340.81
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,492.66,396.68
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,568.69,452.23
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,631.31,495.39
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,694.78,536.97
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,748.38,569.25
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,801.18,599.82
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,845.1,626.35
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,881.48,647.55
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,915.68,666.44
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,947.06,683.33
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,969.77,694.64
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,989.11,703.91
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,1001.25,708.78
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,1009.72,711.56
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,1010.92,711.45
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,1008.31,709.22
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,996.85,701.01
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,992.83,697.62
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,973.48,685.5
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,950.48,671.33
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,921.11,653.8
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,888.44,634.11
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,851.41,610.98
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,811.48,585.84
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,766.31,557.43
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,718.75,526.47
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,667.97,490.71
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,615.5,452.73
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,558.43,410.48
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,501.31,366.77
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,439.03,317.76
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,378.7,268.63
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,317.64,217.85
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,257.82,167.59
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,197.64,118.92
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,140.36,77.21
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,79.2,43.37
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,51.78,38.17
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,48.58,35.71
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,45.28,32.99
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,38.8,27.28
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.09,21.08
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.25,9.65
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,7.73,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,85.2,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,183.09,134.97
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,283.66,222.29
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,364.58,288.98
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,452.79,358.15
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,523.06,410.92
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,596.23,463.04
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,658.25,505.36
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,720.88,547.0
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,772.45,580.09
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,818.5,608.98
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,861.63,634.03
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,902.56,657.24
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,934.68,674.45
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,963.77,689.68
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,985.36,701.54
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,992.26,704.37
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,1003.09,709.22
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,1010.22,711.84
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,1011.04,712.17
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,1008.05,710.33
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,997.73,702.7
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,983.69,692.94
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,964.09,680.68
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,940.99,666.33
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,911.35,648.39
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,878.65,628.44
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,841.28,604.9
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,801.26,579.5
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,755.87,550.68
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,708.59,518.71
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,659.92,484.25
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,606.97,445.94
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,550.46,403.98
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,493.75,360.55
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,434.32,314.46
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,375.5,267.23
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,311.99,215.07
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,254.1,166.89
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,195.55,120.02
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,140.39,80.18
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,88.23,52.9
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,65.43,49.63
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,60.5,45.66
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,53.77,39.97
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,44.81,32.15
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,35.55,23.74
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,21.56,8.99
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,63.12,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,160.63,116.72
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,256.2,200.03
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,334.57,265.7
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,426.74,339.5
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,255.16,204.83
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,38.81,26.1
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,265.92,211.83
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,489.5,381.78
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,499.14,383.99
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,487.23,372.16
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,592.25,446.53
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,701.01,519.31
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,747.89,547.72
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,793.95,575.48
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,744.87,538.2
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,709.42,510.42
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,595.94,430.3
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,481.42,348.21
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,488.41,353.66
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,494.95,357.94
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,619.88,443.98
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,738.12,520.94
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,761.67,537.0
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,791.26,557.55
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,713.54,505.51
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,648.8,461.79
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,593.53,425.58
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,549.14,395.8
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,550.92,398.85
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,552.46,401.04
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,468.83,342.08
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,396.93,290.91
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,425.77,312.9
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,438.2,320.93
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,412.58,300.34
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,370.81,265.12
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,297.24,210.42
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,247.22,175.9
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,120.81,83.98
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.74
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.57
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.9,1.09
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,139.98,100.36
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,245.6,191.38
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,322.99,256.08
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,413.38,328.17
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,485.86,383.73
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,561.86,439.59
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,624.53,483.05
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,688.11,525.64
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,740.73,559.87
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,792.47,592.93
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,835.4,620.38
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,871.04,642.83
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,755.41,560.39
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,591.74,439.43
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,797.7,589.38
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,973.48,705.16
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,634.9,472.86
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,233.6,172.63
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,451.2,335.32
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,638.23,466.81
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,424.02,313.35
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,197.04,144.77
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,520.06,387.21
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,808.56,586.67
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,763.49,553.52
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,712.01,518.15
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,683.82,498.98
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,654.86,478.98
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,691.44,509.28
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,698.12,517.46
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,647.55,480.63
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,595.69,442.25
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,465.08,344.95
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,364.03,269.72
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,306.0,227.55
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,255.78,190.91
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,197.01,147.17
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,146.17,109.4
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,160.46,113.06
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,153.73,101.25
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,96.83,63.03
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,53.59,39.71
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,49.7,36.57
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,45.68,33.12
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,37.93,26.29
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,29.84,18.85
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,14.73,2.49
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,21.08,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,103.95,73.14
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,173.85,135.12
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,245.08,194.78
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,322.26,257.07
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,389.97,308.92
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,476.35,371.7
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,539.21,415.85
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,603.79,459.79
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,659.46,496.15
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,715.49,531.76
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,760.63,560.15
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,804.6,587.42
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,636.34,467.94
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,438.88,323.74
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,515.61,379.32
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,573.89,419.69
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,588.02,428.3
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,601.29,436.62
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,791.53,570.79
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,950.89,677.55
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,942.89,671.46
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,931.62,664.92
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,810.83,581.45
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,688.74,495.6
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,677.81,488.53
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,665.21,479.55
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,723.29,523.47
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,761.42,552.51
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,717.85,522.29
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,673.27,491.43
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,625.3,457.64
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,576.89,422.75
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,526.97,386.27
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,474.7,346.77
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,418.97,304.0
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,364.61,261.03
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,308.99,215.82
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,253.85,170.84
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,200.24,129.05
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,150.56,94.08
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,101.07,67.09
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,78.59,60.41
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,70.04,53.55
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,61.1,46.06
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,47.87,34.54
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,34.07,22.17
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,17.94,2.39
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,43.63,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,157.64,111.69
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,251.86,195.59
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,333.43,262.76
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,421.32,331.09
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,494.02,383.1
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,570.16,433.81
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,632.36,475.07
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,695.38,515.77
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,748.21,548.66
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,800.13,580.42
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,842.89,605.35
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,878.66,625.64
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,912.15,643.13
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,942.8,658.7
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,964.72,670.23
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,983.26,679.89
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,849.05,592.97
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,691.29,484.84
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,855.81,598.52
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,998.23,684.45
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,981.07,671.46
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,971.51,665.36
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,860.55,596.82
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,724.56,505.81
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,816.06,572.54
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,866.76,606.18
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,830.1,583.66
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,790.73,560.15
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,746.06,532.89
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,699.27,502.37
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,648.51,468.24
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,596.87,432.21
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,540.02,391.15
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,483.22,348.59
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,424.12,303.31
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,365.63,256.82
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,305.45,207.46
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,242.87,156.08
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,184.17,109.71
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,128.83,70.88
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,75.23,44.57
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,56.23,41.57
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,52.05,38.28
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,47.74,34.66
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,39.17,27.11
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.22,18.8
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.56,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,54.46,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,169.76,119.67
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,268.65,209.45
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,349.79,277.58
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,438.5,348.33
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,508.97,400.82
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,582.47,451.96
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,644.89,491.66
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,708.03,529.37
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,758.86,555.26
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,808.48,578.46
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,700.94,505.71
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,548.09,398.44
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,563.95,408.75
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,578.07,416.09
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,599.19,430.33
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,619.55,443.99
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,697.99,496.15
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,757.1,534.53
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,759.79,534.45
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,760.23,533.66
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,539.9,385.8
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,313.71,226.02
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,659.13,475.9
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,929.05,647.71
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,899.32,627.71
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,866.53,609.09
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,828.67,586.43
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,788.23,561.86
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,742.95,533.47
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,695.68,501.95
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,644.38,466.44
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,591.89,429.09
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,534.62,387.42
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,476.21,343.67
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,417.51,298.19
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,359.74,252.06
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,300.88,204.4
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,244.3,158.33
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,187.4,114.12
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,134.4,77.52
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,83.66,52.84
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,66.61,50.21
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,59.32,44.25
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,52.58,38.5
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,41.66,28.98
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,30.34,18.62
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,15.36,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,30.76,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,140.49,96.89
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,228.39,176.93
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,306.99,243.47
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,394.07,314.39
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,466.27,370.52
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,549.79,432.45
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,612.79,476.57
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,676.75,519.31
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,730.93,553.89
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,784.44,587.17
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,828.11,612.21
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,869.92,635.43
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,902.72,652.83
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,926.45,664.28
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,948.27,675.24
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,966.81,684.05
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,978.35,687.13
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,986.29,688.07
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,987.47,685.5
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,984.94,680.75
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,972.65,668.8
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,968.33,661.82
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,948.9,648.13
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,925.95,632.67
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,864.03,593.44
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,787.65,540.88
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,769.93,532.39
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,748.08,520.23
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,731.97,513.79
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,695.71,493.61
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,631.7,449.4
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,570.32,406.63
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,528.18,378.09
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,478.37,342.25
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,407.83,290.55
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,345.61,244.56
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,297.47,204.85
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,241.99,157.97
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,183.94,110.99
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,122.54,65.93
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,69.2,41.14
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,53.56,39.35
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,49.22,35.81
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,44.75,31.94
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,36.45,24.63
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,27.83,16.42
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,13.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,39.5,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,160.86,110.27
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,266.96,207.32
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,350.76,278.12
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,442.64,352.35
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,518.33,410.3
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,597.92,467.44
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,660.17,509.42
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,719.11,547.54
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,772.02,580.5
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,823.8,611.81
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,865.89,635.09
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,905.69,656.27
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,937.45,672.23
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,955.82,679.53
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,977.02,690.66
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,994.74,699.6
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,1005.18,703.36
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,1011.87,705.01
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,1011.68,705.34
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,1007.62,703.48
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,997.08,696.3
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,982.72,686.89
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,961.81,674.39
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,937.34,659.72
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,907.56,640.8
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,874.53,619.75
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,836.34,596.15
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,795.39,570.56
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,749.55,541.71
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,701.55,509.79
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,649.89,474.4
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,596.72,436.72
