Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,103.17,53.56
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,49.2,36.92
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,46.52,34.71
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,37.92,27.24
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,33.19,22.88
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,24.63,14.73
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,15.75,0.0
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,147.02,64.14
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,303.07,241.17
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,392.49,321.73
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,490.66,404.39
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,561.14,461.0
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,639.88,520.01
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,703.98,563.99
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,768.26,605.9
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,821.02,636.41
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,872.27,664.33
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,905.28,682.62
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,944.63,705.08
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,975.2,721.41
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,1002.46,735.57
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,1022.01,745.42
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,1037.82,753.02
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,1046.27,754.66
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1050.69,753.99
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,1048.32,750.75
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,1041.89,745.23
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,1029.25,734.66
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1012.59,721.87
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,989.29,707.47
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,962.24,690.84
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,930.25,670.63
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,894.85,648.2
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,853.2,622.1
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,808.69,593.94
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,760.09,563.84
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,709.22,529.88
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,654.31,490.73
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,597.87,449.1
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,537.72,403.23
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,476.93,355.1
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,414.01,303.46
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,351.52,250.57
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,284.26,193.2
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,221.83,139.93
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,159.3,90.4
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,100.44,52.15
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,48.05,36.01
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,44.88,33.3
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,36.79,26.26
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,32.45,22.21
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,23.86,13.89
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.94,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,12.32,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,24.69,14.53
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,43.37,30.8
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,61.53,46.39
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,81.13,62.84
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,100.5,78.69
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,92.29,71.54
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,85.79,65.85
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,94.47,72.59
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,103.2,79.22
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,256.57,202.15
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,426.78,329.82
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,315.71,243.32
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,209.8,160.35
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,206.77,158.05
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,203.93,155.56
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,306.79,233.39
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,397.23,298.79
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,442.91,331.12
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,487.48,362.36
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,573.43,422.67
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,639.37,467.41
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,560.08,410.35
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,470.96,346.91
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,381.63,283.01
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,287.31,213.91
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,361.98,269.79
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,423.24,313.86
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,486.88,361.11
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,537.12,397.57
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,513.38,381.19
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,485.74,361.87
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,403.96,302.18
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,332.53,249.77
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,228.73,172.96
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,138.53,105.27
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,180.25,134.68
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,202.89,146.79
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,163.87,116.64
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,126.67,90.4
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,92.13,73.56
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,76.49,60.36
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,60.82,46.84
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,44.54,32.43
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,30.19,18.75
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,14.69,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,106.42,30.43
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,218.19,169.77
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,302.89,243.73
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,397.04,320.62
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,476.05,382.15
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,557.22,442.24
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,624.81,489.25
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,693.42,534.9
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,749.13,570.11
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,803.99,603.93
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,849.68,632.1
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,893.42,658.7
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,926.15,677.91
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,955.97,695.29
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,978.78,707.42
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,991.11,713.07
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,1001.64,717.82
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,1008.43,720.39
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,1007.82,719.92
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,1003.41,717.31
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,998.78,713.34
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,1000.52,713.49
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,977.37,698.8
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,950.55,682.1
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,918.51,662.69
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,883.17,641.05
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,842.03,614.92
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,798.1,586.77
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,749.57,554.53
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,698.97,518.48
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,644.68,479.36
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,588.97,438.02
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,528.61,392.15
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,467.35,344.06
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,404.7,293.82
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,342.91,242.59
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,279.58,189.01
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,218.6,137.84
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,154.57,88.1
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,98.21,52.43
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,50.85,38.01
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,47.56,35.26
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,41.52,30.0
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,35.3,24.28
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,24.54,13.74
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,107.19,21.11
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,221.87,170.66
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,307.53,245.63
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,406.3,326.47
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,483.95,387.68
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,565.35,448.91
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,631.39,495.77
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,698.43,541.88
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,756.27,580.17
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,813.68,617.3
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,857.6,643.91
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,894.17,665.34
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,926.46,683.78
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,955.72,700.17
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,977.52,713.1
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,995.83,723.95
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,1006.63,729.25
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,1013.66,732.32
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,1011.97,730.93
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,995.63,720.38
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,982.37,710.64
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,975.58,705.18
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,953.91,691.55
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,928.72,675.78
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,897.53,654.77
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,863.13,631.66
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,822.68,605.35
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,779.69,577.17
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,732.17,544.92
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,682.66,509.77
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,628.79,470.36
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,573.89,429.1
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,515.72,384.33
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,457.61,338.18
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,396.55,288.91
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,333.6,236.88
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,272.28,185.12
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,213.66,136.18
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,155.49,91.38
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,101.87,57.67
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,58.34,44.21
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,54.23,40.77
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,46.79,34.29
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.07,27.25
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.7,13.38
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,80.47,5.84
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,181.06,137.63
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,264.68,211.57
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,358.44,290.31
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,440.06,356.99
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,534.32,430.66
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,336.99,272.99
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,104.61,79.76
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,125.01,95.97
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,145.37,111.64
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,111.11,84.02
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,79.76,58.76
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,149.72,114.21
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,222.39,170.34
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,382.33,294.25
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,547.22,416.45
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,559.4,423.21
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,570.77,430.06
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,671.96,503.77
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,752.43,561.1
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,731.27,543.61
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,709.01,526.06
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,595.37,443.64
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,487.91,364.25
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,571.35,427.22
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,644.97,481.01
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,613.47,457.91
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,581.77,435.07
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,551.17,412.71
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,518.79,388.77
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,552.12,415.15
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,557.11,418.48
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,499.63,373.25
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,442.51,327.38
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,383.06,278.6
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,321.88,227.49
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,262.07,177.13
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,204.97,129.67
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,148.23,86.31
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,96.18,53.97
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,55.58,41.59
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,51.78,38.32
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,44.68,32.18
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,35.56,24.01
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,23.11,11.54
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,98.06,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,204.44,154.61
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,291.17,231.63
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,392.01,315.36
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,473.13,380.82
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,558.69,446.81
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,624.56,493.91
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,691.55,540.15
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,749.32,577.16
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,806.75,612.78
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,727.34,554.46
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,623.7,475.0
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,610.88,462.32
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,575.52,433.52
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,796.65,593.43
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,986.62,715.54
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,995.98,716.74
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,990.83,710.54
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,989.34,708.41
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,984.07,704.01
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,975.0,696.47
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,962.04,686.67
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,940.12,672.7
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,914.7,656.62
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,883.12,635.3
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,848.4,612.02
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,808.33,586.4
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,765.66,558.89
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,719.07,528.48
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,670.43,494.36
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,617.37,456.16
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,563.08,415.9
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,504.9,371.53
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,446.08,325.19
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,385.62,276.67
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,326.05,227.38
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,264.69,175.82
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,205.64,126.83
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,143.15,79.25
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,88.35,45.85
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,46.53,33.71
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,43.04,30.79
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,37.23,25.74
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,31.26,20.26
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.81,9.19
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,98.44,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,206.86,154.99
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,294.19,232.68
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,396.92,317.46
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,487.38,389.96
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,583.64,462.78
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,648.46,508.26
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,714.22,552.84
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,766.8,586.95
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,823.24,622.96
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,865.25,647.98
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,904.93,671.13
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,741.98,555.89
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,528.61,396.25
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,547.49,410.06
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,565.56,422.01
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,675.98,500.45
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,783.78,573.82
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,783.02,571.32
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,765.99,559.15
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,696.28,508.21
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,612.55,447.65
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,657.83,480.43
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,684.5,499.63
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,685.69,500.53
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,683.18,498.97
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,748.52,548.6
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,771.33,566.14
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,631.1,465.41
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,496.15,365.53
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,548.81,407.03
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,564.86,418.67
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,505.18,372.32
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,445.13,324.78
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,383.99,275.63
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,323.83,225.79
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,262.36,174.21
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,203.94,125.97
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,141.98,79.0
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,88.02,46.44
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,48.93,35.74
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,46.39,33.59
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,39.89,27.93
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,33.2,21.78
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,20.03,7.88
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.1,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,105.75,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,226.74,168.16
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,317.16,248.12
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,417.52,329.64
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,385.4,305.74
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,329.6,261.75
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,517.15,409.39
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,713.44,550.83
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,767.96,586.24
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,821.6,621.61
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,477.6,373.05
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,63.73,45.26
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,161.68,122.87
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,266.05,202.51
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,296.65,225.0
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,309.54,234.33
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,683.28,519.08
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,991.73,728.1
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,777.28,578.78
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,502.33,374.64
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,473.33,354.16
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,444.9,333.1
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,701.82,529.04
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,895.76,667.69
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,862.91,645.07
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,827.47,621.76
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,788.26,596.34
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,746.71,568.72
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,699.9,534.41
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,651.73,498.39
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,489.18,374.69
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,349.77,266.98
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,362.2,276.8
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,365.32,277.7
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,352.08,263.79
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,317.26,229.64
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,259.12,180.36
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,204.49,134.82
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,150.42,93.31
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,101.7,62.99
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,63.44,49.18
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,56.09,42.81
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,46.03,33.83
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,35.62,24.21
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,21.21,7.86
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.28,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,105.05,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,225.73,174.0
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,316.51,259.89
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,417.18,347.05
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,495.69,412.93
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,578.22,478.22
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,643.82,526.77
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,710.39,574.17
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,764.87,610.01
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,813.76,640.7
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,729.58,575.6
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,615.55,484.13
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,643.92,502.18
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,670.67,517.89
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,849.2,647.64
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,997.39,744.08
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,996.83,739.78
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,1003.24,741.63
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,1001.98,737.7
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,996.85,731.46
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,985.37,721.71
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,970.09,709.72
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,947.75,695.1
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,921.88,678.26
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,890.52,656.52
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,855.9,632.67
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,815.19,605.92
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,771.87,577.2
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,724.66,544.29
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,675.26,507.71
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,621.82,469.01
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,567.11,428.07
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,507.5,381.31
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,447.81,333.06
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,386.26,282.02
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,325.75,230.55
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,263.66,177.37
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,203.37,126.51
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,143.99,81.13
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,84.91,44.89
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,45.52,33.46
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,41.14,29.68
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,35.19,24.38
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,29.11,18.6
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,14.32,2.47
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,136.83,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,287.76,220.91
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,383.11,313.43
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,487.61,402.95
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,565.9,465.67
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,647.34,526.8
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,712.47,572.79
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,777.88,617.15
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,831.17,651.6
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,874.11,677.94
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,833.02,644.65
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,755.15,586.12
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,782.11,602.6
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,806.37,616.17
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,940.29,705.86
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,1047.71,772.98
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,1055.97,774.57
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,1060.11,774.66
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,1057.1,771.87
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,1049.89,766.62
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,1035.29,755.83
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,1016.65,742.62
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,992.82,727.61
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,965.15,710.14
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,931.19,688.47
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,893.84,664.46
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,851.07,636.6
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,805.41,606.5
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,755.12,572.83
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,702.68,534.81
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,646.46,492.62
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,588.77,448.07
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,527.64,399.53
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,466.18,349.14
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,402.2,295.7
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,336.14,239.23
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,270.88,182.91
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,208.13,129.62
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,145.36,81.16
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,86.97,46.23
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,47.66,36.07
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,40.66,29.92
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,34.62,24.37
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,28.45,18.31
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.0,1.07
