Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,100.01,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,261.79,197.73
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,357.17,288.64
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,463.14,376.94
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,544.36,440.41
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,629.66,501.87
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,692.65,543.17
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,761.41,586.42
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,817.35,618.77
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,872.03,649.02
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,915.65,675.3
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,956.73,699.79
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,979.59,711.18
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,1008.89,726.82
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,1028.58,735.74
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,1044.49,742.52
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,1053.42,745.17
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,1058.3,745.6
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,1056.09,743.41
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,1049.74,738.98
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,1037.11,730.53
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,1020.39,719.77
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,996.03,704.9
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,967.89,687.83
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,933.86,666.6
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,896.44,643.17
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,853.34,616.46
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,807.41,587.7
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,756.98,556.58
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,704.35,520.91
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,647.95,480.5
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,590.15,437.74
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,528.57,391.04
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,466.53,342.16
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,400.28,289.0
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,336.22,235.65
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,270.39,179.83
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,206.86,126.69
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,144.12,79.19
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,85.83,45.2
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,46.95,34.98
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,39.17,28.23
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,33.05,22.72
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,26.79,16.63
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,13.21,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,94.72,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,250.09,185.66
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,345.12,277.39
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,450.71,366.0
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,529.92,429.44
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,613.12,491.32
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,674.02,532.77
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,740.82,576.58
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,795.88,610.88
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,849.75,643.39
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,892.67,669.0
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,933.14,692.7
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,955.87,703.88
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,985.16,719.44
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,1004.57,728.64
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,1020.32,735.66
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,1029.66,738.78
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,1035.04,739.65
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,1031.88,737.52
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,1024.69,733.11
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,1012.29,724.79
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,995.89,714.05
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,972.02,698.94
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,944.45,681.58
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,910.98,659.61
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,874.17,635.45
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,832.37,609.11
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,787.79,580.64
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,738.12,547.11
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,686.27,509.47
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,630.88,469.06
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,574.13,426.42
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,513.31,379.44
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,452.73,331.11
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,387.79,278.6
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,325.1,226.28
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,261.55,172.49
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,200.45,121.76
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,139.45,76.17
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,83.06,43.82
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,42.91,31.07
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,39.17,27.82
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,33.09,22.38
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,26.88,16.31
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,13.3,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,78.57,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,213.69,154.74
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,308.76,246.47
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,414.43,335.82
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,499.31,404.72
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,589.05,472.94
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,654.93,520.61
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,721.76,567.35
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,774.79,602.07
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,832.13,638.99
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,874.39,665.03
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,914.28,689.16
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,946.24,707.66
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,965.06,717.3
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,984.77,727.35
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,1000.88,735.07
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,1009.67,738.11
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,1014.59,738.83
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,1012.05,734.53
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,1005.56,727.93
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,992.19,717.44
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,974.99,704.69
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,951.67,689.21
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,924.76,671.51
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,892.17,650.43
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,856.38,627.2
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,815.1,599.67
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,771.17,570.26
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,722.56,536.05
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,671.95,498.47
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,617.5,458.33
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,561.88,416.24
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,502.28,370.03
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,442.27,322.1
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,379.92,271.6
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,318.66,220.61
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,256.29,168.14
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,196.67,119.09
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,133.83,72.54
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,79.04,41.51
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,45.3,32.8
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,41.72,29.67
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,34.46,23.25
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,26.98,16.04
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,13.4,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,21.98,10.63
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,48.96,34.52
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,74.52,56.43
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,114.71,90.28
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,147.71,117.63
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,177.01,141.14
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,206.51,164.22
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,269.02,213.68
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,349.73,275.43
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,411.32,320.56
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,474.01,364.81
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,510.92,388.49
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,547.33,411.11
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,661.46,489.56
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,775.99,563.36
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,800.33,575.35
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,822.25,586.76
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,907.4,644.01
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,972.8,684.22
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,959.04,676.71
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,941.71,667.69
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,884.78,634.51
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,821.52,595.19
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,792.34,576.24
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,759.28,553.97
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,734.52,538.1
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,703.9,517.85
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,636.74,471.12
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,575.97,427.98
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,568.94,424.79
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,542.06,405.41
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,481.1,357.98
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,421.32,310.53
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,361.95,262.65
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,304.41,215.01
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,229.89,159.48
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,180.6,126.81
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,140.88,91.23
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,87.91,52.8
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,58.32,44.14
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,50.61,37.44
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,39.91,27.92
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,28.86,17.4
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,14.62,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.19,3.93
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,26.45,15.96
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,40.28,27.8
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,56.38,41.35
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,72.3,54.5
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,63.2,46.83
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,56.55,41.16
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,36.17,24.22
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.41
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,250.37,198.82
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,495.63,383.44
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,522.15,399.51
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,547.85,416.22
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,503.77,381.41
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,439.22,332.15
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,549.76,413.0
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,658.78,488.82
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,679.2,501.65
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,697.77,513.82
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,838.58,614.07
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,933.93,674.6
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,912.12,659.46
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,886.92,643.42
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,856.49,622.76
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,822.95,600.13
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,783.45,574.69
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,741.48,547.41
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,694.86,515.57
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,648.76,482.55
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,595.85,443.87
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,541.94,403.34
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,483.72,358.4
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,425.58,312.06
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,365.35,262.82
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,306.43,213.43
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,243.68,161.1
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,186.67,114.36
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,129.7,72.32
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,77.91,43.11
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,47.82,35.07
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,43.59,31.33
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,35.55,24.17
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,27.25,15.85
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,15.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,62.36,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,177.11,120.55
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,270.59,214.99
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,377.05,305.7
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,459.78,374.53
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,547.24,443.8
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,613.94,493.58
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,681.94,542.64
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,576.47,458.66
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,427.36,338.15
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,417.81,328.21
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,405.22,315.5
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,491.51,380.35
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,598.02,457.29
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,791.5,601.67
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,972.13,723.69
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,804.91,603.98
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,598.48,448.91
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,809.31,606.73
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,969.48,715.55
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,959.37,705.87
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,945.45,694.98
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,782.25,581.6
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,593.24,441.26
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,739.2,551.87
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,832.7,617.64
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,792.35,589.86
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,749.45,560.93
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,702.02,526.67
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,652.56,489.32
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,599.31,449.24
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,544.96,407.29
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,485.59,360.56
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,426.3,312.59
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,365.42,262.65
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,305.87,212.59
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,245.25,161.36
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,184.41,111.45
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,126.89,69.15
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,74.56,40.11
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,45.18,32.52
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,41.22,29.02
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,33.5,22.17
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,25.55,14.02
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,14.1,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,56.29,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,163.68,107.25
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,260.48,205.19
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,366.03,295.21
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,456.11,370.13
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,550.18,445.13
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,618.77,496.51
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,688.71,547.16
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,749.82,590.0
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,806.01,628.33
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,850.0,656.2
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,891.8,682.05
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,927.36,703.45
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,960.12,722.74
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,970.26,725.81
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,986.97,733.54
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,997.48,737.85
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,1004.21,739.81
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,1000.94,734.91
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,993.77,727.68
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,982.84,718.55
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,967.95,707.02
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,944.42,691.01
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,917.3,672.75
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,884.36,649.31
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,848.2,623.81
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,807.17,596.03
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,763.45,566.47
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,714.7,532.97
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,663.98,495.87
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,609.28,455.79
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,553.41,413.58
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,494.5,366.96
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,435.25,318.69
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,371.06,265.97
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,309.26,213.82
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,246.89,160.83
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,187.3,111.61
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,128.15,68.19
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,74.0,38.86
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,40.28,28.39
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,36.43,24.98
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,29.78,19.04
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,22.97,11.69
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,52.06,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,152.97,96.59
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,251.2,197.33
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,356.52,287.2
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,447.48,363.04
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,543.63,440.07
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,612.21,491.58
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,682.15,542.37
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,745.05,585.27
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,803.26,623.52
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,847.14,651.43
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,888.84,677.4
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,924.27,698.96
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,956.91,718.46
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,967.03,723.36
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,983.69,732.96
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,993.73,737.0
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,1000.0,738.68
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,997.2,734.11
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,990.49,727.19
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,977.99,716.98
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,961.65,704.43
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,938.27,688.47
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,911.35,670.27
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,879.19,648.6
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,843.83,624.78
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,802.6,596.89
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,758.75,567.07
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,710.25,531.9
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,659.78,493.57
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,605.53,452.56
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,550.13,409.68
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,490.35,362.59
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,430.41,314.04
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,368.29,263.14
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,307.4,212.0
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,245.6,159.79
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,186.69,111.46
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,124.78,66.32
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,71.08,37.39
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,42.36,30.13
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,38.21,26.44
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,30.76,19.79
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,23.1,11.32
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,12.73,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.97,3.86
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,35.57,22.85
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,56.28,40.49
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,81.62,61.74
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,106.75,82.51
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,131.38,102.54
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,156.4,122.5
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,226.6,178.38
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,285.23,223.72
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,420.22,329.24
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,561.46,435.05
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,680.91,522.38
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,786.45,597.38
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,791.51,597.65
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,793.23,596.25
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,805.85,602.83
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,815.96,607.69
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,776.03,575.35
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,720.07,532.65
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,860.05,634.04
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,952.24,693.1
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,884.38,646.85
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,797.28,585.27
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,774.89,570.4
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,749.74,553.12
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,731.27,540.63
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,704.93,522.44
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,606.05,450.27
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,515.36,383.37
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,388.66,290.15
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,279.98,208.89
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,257.41,192.37
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,235.07,175.63
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,252.47,187.19
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,254.32,184.73
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,212.45,151.01
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,171.96,118.93
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,131.54,88.98
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,93.15,64.12
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,68.08,51.83
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,53.47,39.29
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,38.65,26.26
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,23.36,10.94
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,49.92,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,144.85,82.38
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,245.19,190.79
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,350.33,280.51
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,440.76,355.1
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,534.83,429.32
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,458.12,367.4
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,339.89,271.47
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,435.48,346.0
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,519.08,408.94
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,549.42,428.92
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,578.05,447.53
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,555.1,426.63
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,509.95,390.07
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,464.07,353.87
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,398.42,302.96
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,562.41,426.7
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,725.12,543.19
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,720.4,537.87
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,713.92,532.36
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,756.45,561.95
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,781.49,579.15
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,649.34,483.02
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,524.67,390.6
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,615.8,460.15
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,694.09,517.97
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,645.98,482.45
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,591.82,443.17
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,580.58,435.9
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,556.25,418.63
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,507.07,382.44
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,459.84,347.09
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,419.04,315.29
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,375.5,280.28
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,325.14,239.31
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,275.67,198.39
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,225.16,156.67
