Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,176.55,117.31
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,129.17,82.31
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,85.48,55.86
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,59.8,45.09
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,48.49,35.26
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,35.84,23.98
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,23.35,10.23
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,13.19,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,26.83,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,74.35,37.18
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,173.97,135.36
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,265.5,215.0
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,308.84,253.03
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,354.76,291.56
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,389.84,319.85
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,423.09,345.82
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,412.69,334.51
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,379.98,305.63
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,409.71,327.98
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,438.51,349.26
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,299.23,237.05
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,167.58,129.21
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,236.57,184.25
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,325.7,253.85
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,421.17,328.3
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,533.48,413.42
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,547.82,423.54
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,561.09,433.1
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,709.44,547.88
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,853.91,655.41
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,679.27,522.74
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,519.92,398.8
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,697.39,538.8
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,821.01,631.21
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,786.59,606.36
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,743.59,575.77
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,696.8,540.41
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,647.85,502.64
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,594.1,461.14
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,539.36,417.68
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,481.08,369.52
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,423.01,320.28
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,362.02,268.19
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,302.43,216.22
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,239.28,161.06
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,180.95,111.53
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,123.09,68.41
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,70.5,39.7
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,43.57,31.95
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,37.78,26.7
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,29.39,18.94
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,20.71,7.77
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,11.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,99.86,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,245.09,127.63
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,357.57,288.52
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,473.55,391.7
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,556.15,460.82
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,642.37,528.32
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,708.98,578.03
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,775.99,625.99
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,822.53,656.27
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,875.66,690.49
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,916.64,715.32
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,955.0,737.84
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,986.15,754.98
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,1013.9,769.63
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,1031.89,779.08
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,1045.99,786.04
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,1053.58,787.77
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,1057.02,786.97
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,1052.72,782.32
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,1044.21,775.15
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,1029.24,762.97
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,1010.18,748.37
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,984.63,731.13
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,955.27,711.5
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,920.55,687.44
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,882.41,661.12
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,838.45,631.67
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,791.62,600.08
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,740.45,563.67
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,687.08,523.14
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,630.04,480.89
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,571.61,436.13
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,509.47,386.22
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,446.92,334.34
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,381.84,278.92
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,317.59,222.93
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,252.06,166.05
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,185.71,110.32
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,123.02,63.93
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,65.09,33.5
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,37.87,27.44
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,34.22,24.02
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,27.08,17.29
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,19.82,6.35
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,97.57,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,238.6,109.8
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,352.22,281.79
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,468.12,383.94
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,550.42,452.24
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,636.39,519.06
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,702.99,567.49
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,770.02,614.14
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,823.95,649.65
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,867.69,676.99
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,909.37,702.85
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,948.48,726.52
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,978.54,742.36
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,1005.18,755.83
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,1024.02,764.55
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,1039.01,770.85
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,1046.1,772.63
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,1049.06,771.99
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,1044.73,768.34
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,1036.26,762.25
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,1021.39,750.75
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,1002.49,736.87
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,977.18,720.38
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,948.12,701.52
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,913.46,677.64
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,875.5,651.59
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,832.6,623.38
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,786.88,593.04
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,735.34,556.7
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,681.8,516.67
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,624.87,474.83
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,566.66,430.53
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,504.9,381.3
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,443.02,330.3
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,378.83,276.49
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,313.43,220.37
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,248.12,163.87
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,185.74,111.57
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,124.01,66.15
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,67.51,36.54
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,41.43,30.36
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,33.92,23.59
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,26.18,16.34
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,18.2,4.05
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.01,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.64,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.02,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,15.83,7.33
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,24.66,15.23
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,35.27,24.5
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,45.91,33.66
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,56.12,42.28
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,66.9,51.21
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,309.77,256.87
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,531.88,432.63
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,719.85,574.68
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,886.28,691.67
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,917.21,709.19
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,945.1,725.58
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,772.07,599.79
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,555.64,432.56
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,612.13,474.64
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,648.95,500.82
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,749.74,576.5
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,832.2,637.39
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,814.88,622.6
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,795.37,607.01
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,797.14,608.7
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,794.91,607.4
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,638.34,489.59
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,495.77,379.74
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,560.17,430.96
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,610.99,470.08
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,474.06,365.77
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,348.12,268.43
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,448.23,347.56
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,502.77,387.6
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,420.55,322.45
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,354.03,269.88
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,335.81,250.47
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,295.93,210.53
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,232.92,156.07
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,175.37,107.85
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,118.39,66.17
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,67.27,38.98
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,43.5,32.27
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,38.15,27.3
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,28.84,18.5
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,19.18,2.85
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,42.51,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,122.52,32.67
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,233.34,181.49
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,344.65,277.98
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,428.82,348.47
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,517.99,419.91
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,587.93,472.13
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,659.51,523.55
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,478.88,383.02
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,234.19,184.47
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,561.78,445.76
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,859.01,655.96
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,892.63,673.0
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,923.47,690.19
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,759.56,573.58
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,552.2,417.98
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,479.07,362.68
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,387.9,292.88
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,474.88,357.76
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,542.08,406.4
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,633.25,471.81
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,703.24,520.88
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,619.64,459.77
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,526.3,391.97
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,687.35,512.33
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,803.08,593.14
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,762.31,565.1
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,719.34,535.94
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,672.03,502.62
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,623.26,467.41
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,570.32,428.04
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,516.81,387.14
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,458.35,341.54
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,401.3,295.61
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,230.07,168.65
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,102.63,76.73
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,90.19,67.2
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,77.85,57.49
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,89.13,56.86
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,72.66,44.45
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,50.32,37.33
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,41.45,29.41
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,29.96,18.89
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,18.13,0.19
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,10.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.37,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,12.33,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,36.85,24.01
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,60.66,45.01
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,101.21,79.57
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,134.96,107.92
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,164.66,132.39
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,194.71,156.61
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,372.04,301.21
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,528.3,422.49
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,557.48,441.07
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,584.7,458.66
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,547.23,426.5
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,487.01,378.11
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,497.15,384.8
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,506.24,390.37
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,627.21,480.18
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,728.81,552.93
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,757.4,572.0
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,767.69,579.23
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,786.09,591.77
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,800.61,601.5
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,744.91,560.3
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,678.72,512.11
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,663.34,501.18
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,655.76,495.16
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,563.26,426.94
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,478.49,363.66
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,516.78,394.19
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,541.04,412.67
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,483.44,368.69
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,425.45,324.39
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,419.1,317.92
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,393.01,293.75
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,299.88,222.34
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,231.82,172.64
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,193.44,141.44
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,156.75,112.01
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,119.76,84.22
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,85.01,61.01
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,62.57,48.26
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,46.75,34.26
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,31.74,20.44
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,16.81,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,9.1,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,44.35,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,123.21,1.89
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,238.4,184.69
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,350.37,283.84
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,435.54,355.56
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,526.01,427.8
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,593.93,479.01
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,663.4,529.4
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,718.76,567.71
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,773.59,604.63
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,811.43,627.83
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,852.33,652.73
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,883.2,670.49
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,911.15,686.11
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,931.99,696.46
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,949.43,704.53
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,956.9,706.02
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,960.69,705.28
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,958.6,702.7
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,952.77,697.89
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,934.08,683.49
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,921.13,673.16
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,898.48,657.89
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,872.46,640.57
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,840.58,618.57
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,805.74,594.65
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,765.68,568.32
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,723.21,540.16
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,675.99,506.71
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,629.31,472.49
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,575.56,432.16
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,520.95,390.08
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,462.23,343.89
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,404.76,297.33
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,344.82,248.17
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,284.15,197.41
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,224.77,147.41
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,168.74,101.78
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,113.83,62.74
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,65.05,37.76
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,42.99,31.06
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,36.73,25.37
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,26.9,16.12
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,15.83,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,33.08,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,97.85,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,208.86,159.91
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,313.7,253.38
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,401.54,327.19
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,495.39,402.45
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,565.43,454.06
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,637.17,503.87
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,696.24,542.29
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,755.14,578.91
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,799.73,604.35
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,842.55,627.51
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,870.18,640.33
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,900.96,654.84
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,922.49,666.33
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,940.69,675.87
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,950.94,681.33
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,957.55,684.68
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,955.94,684.36
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,950.61,681.87
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,935.46,672.54
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,926.1,666.96
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,707.33,520.4
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,467.2,345.65
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,455.18,338.74
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,442.65,330.1
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,425.05,317.58
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,407.25,304.86
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,545.67,410.77
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,632.33,474.3
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,580.31,434.54
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,525.14,392.37
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,465.74,345.94
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,407.08,298.58
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,346.63,248.99
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,287.79,199.49
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,225.05,146.81
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,168.07,100.4
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,112.5,60.92
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,62.87,35.82
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,41.07,29.4
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,35.14,23.98
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,25.68,14.97
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,15.84,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,8.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,148.55,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,270.9,206.39
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,388.39,311.56
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,475.19,383.74
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,567.54,455.22
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,635.58,504.51
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,700.16,549.09
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,756.67,586.59
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,812.29,622.32
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,854.74,648.88
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,894.89,673.57
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,926.44,692.72
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,945.23,703.37
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,964.59,713.6
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,980.39,721.55
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,852.66,634.51
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,679.19,508.33
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,549.46,414.18
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,422.27,318.55
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,723.37,544.42
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,952.11,696.6
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,829.79,613.37
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,679.49,505.41
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,778.17,579.85
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,829.88,615.53
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,788.3,587.4
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,744.17,558.06
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,625.23,469.97
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,504.74,379.59
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,537.2,405.23
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,532.67,401.01
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,473.61,353.78
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,413.87,304.86
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,351.76,253.3
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,291.11,201.71
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,229.47,149.26
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,171.2,101.46
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,113.42,60.15
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,57.98,31.32
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,37.09,26.01
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,32.69,21.89
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,24.01,13.45
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,15.02,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.19,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,123.86,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,249.24,188.63
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,368.86,296.98
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,457.89,372.37
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,552.7,447.83
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,620.97,499.3
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,690.69,549.65
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,743.43,584.88
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,800.74,622.28
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,842.82,648.84
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,882.64,673.45
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,913.46,691.56
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,931.57,700.99
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,950.14,710.52
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,965.24,717.77
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,972.84,720.52
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,976.67,720.99
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,974.17,718.54
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,967.83,713.77
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,954.43,703.48
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,937.27,690.89
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,913.53,675.11
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,886.33,657.11
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,854.0,634.68
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,818.57,610.16
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,777.03,582.33
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,733.01,552.6
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,684.87,518.33
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,634.85,481.24
