Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,580.94,440.15
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,526.04,397.13
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,465.83,348.92
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,406.31,299.95
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,345.57,249.32
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,286.46,198.94
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,225.98,147.53
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,166.13,98.66
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,110.01,58.83
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,59.99,33.8
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,39.21,27.77
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,33.62,22.6
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,24.07,13.27
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,15.46,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,61.12,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,204.12,151.41
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,314.03,251.79
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,404.76,328.44
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,501.92,406.89
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,572.78,460.79
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,645.38,513.55
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,707.0,555.14
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,768.64,595.19
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,812.15,621.76
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,848.66,642.92
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,882.29,661.68
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,913.12,678.22
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,933.73,687.75
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,950.93,695.07
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,961.33,698.57
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,968.03,699.87
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,966.28,697.93
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,951.36,687.82
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,943.07,680.9
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,930.82,671.55
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,907.76,657.27
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,881.27,640.86
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,850.12,620.56
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,815.74,598.03
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,775.18,572.01
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,732.08,544.01
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,684.94,511.19
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,635.77,475.63
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,581.96,435.65
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,527.07,393.58
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,468.63,347.51
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,409.53,299.41
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,348.08,248.67
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,287.97,197.79
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,226.73,145.86
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,168.48,98.3
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,111.03,57.78
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,59.39,32.62
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,35.25,24.34
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,30.31,19.8
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,21.5,11.04
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,13.64,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,121.51,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,275.68,204.14
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,399.63,320.33
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,487.26,394.92
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,574.86,464.25
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,643.41,515.66
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,712.83,565.37
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,768.34,602.28
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,822.86,637.28
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,863.7,663.04
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,892.93,680.51
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,922.21,697.97
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,948.41,713.22
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,966.48,722.22
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,980.94,728.94
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,986.57,730.37
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,988.36,729.52
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,984.36,725.06
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,976.46,718.27
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,960.19,706.15
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,940.24,691.82
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,915.93,675.74
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,888.16,657.43
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,853.77,634.98
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,816.45,610.44
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,775.11,582.72
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,731.31,553.09
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,681.77,516.58
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,630.64,477.71
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,576.05,436.18
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,520.6,392.81
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,461.96,345.78
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,403.21,297.3
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,342.08,246.27
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,282.63,195.55
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,222.09,144.14
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,165.32,97.82
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,106.35,55.87
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,56.31,31.09
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,36.46,25.4
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,31.17,20.47
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,21.98,11.14
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,13.64,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,57.69,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,201.38,144.19
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,314.78,250.62
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,403.89,326.98
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,498.97,404.93
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,568.56,458.77
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,640.01,511.91
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,699.06,553.08
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,753.3,589.49
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,543.24,429.26
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,263.95,205.38
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,388.17,303.11
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,496.9,385.22
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,732.3,563.83
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,937.93,705.41
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,936.33,700.37
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,941.01,701.24
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,939.19,697.83
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,933.69,692.18
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,704.83,530.35
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,430.04,322.57
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,465.69,349.97
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,484.32,363.95
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,527.08,396.92
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,575.39,433.04
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,666.29,503.32
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,712.23,539.64
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,508.48,386.86
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,311.91,235.68
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,283.87,215.04
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,256.89,194.65
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,269.81,204.45
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,271.4,204.57
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,200.18,150.62
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,141.9,107.2
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,171.91,118.95
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,159.42,93.93
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,104.36,54.96
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,55.51,30.69
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,36.91,25.51
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,32.12,21.0
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,22.04,10.69
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,12.73,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,21.59,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,137.33,94.72
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,244.71,193.8
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,331.77,268.5
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,427.01,347.27
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,231.51,190.05
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.79,1.65
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,107.2,83.57
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,222.24,176.12
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,177.92,139.15
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,149.72,115.24
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,340.48,267.37
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,505.53,392.19
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,438.43,338.26
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,351.75,270.07
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,461.03,353.09
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,551.22,419.24
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,562.14,426.15
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,571.9,432.57
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,580.25,437.51
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,602.31,451.94
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,546.35,410.61
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,506.68,380.9
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,433.03,326.06
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,352.18,265.39
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,551.81,420.34
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,691.53,524.32
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,385.08,297.08
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,90.52,66.12
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,232.86,178.58
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,353.13,268.95
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,378.87,286.22
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,375.64,278.96
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,319.74,233.03
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,266.61,188.83
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,209.47,142.29
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,161.06,104.4
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,113.49,70.98
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,73.33,48.91
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,55.04,41.03
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,43.64,30.71
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,26.67,13.82
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,30.51,16.01
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,54.27,38.52
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,97.15,74.86
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,133.65,105.67
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,166.25,132.8
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,199.3,159.74
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,166.98,132.15
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,123.93,95.78
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,165.89,129.71
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,208.35,163.33
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,266.91,208.99
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,309.72,241.69
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,360.57,280.36
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,411.26,318.1
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,347.05,267.3
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,267.36,204.96
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,302.46,231.58
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,320.28,244.55
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,241.64,184.16
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,182.87,138.54
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,152.93,115.44
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,123.83,92.76
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,245.79,187.92
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,360.71,273.79
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,187.66,142.94
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,26.52,15.76
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,41.57,28.01
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,56.64,40.18
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,33.13,21.28
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.9,4.09
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.1,5.92
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,19.82,10.69
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,25.55,15.49
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,22.45,12.98
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,19.36,10.44
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,15.82,7.53
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.3,4.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.78,1.9
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.26,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.07,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.91,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,13.64,3.8
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,23.79,13.83
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,38.0,26.14
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,53.26,39.27
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,68.9,52.56
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,84.42,65.55
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,66.32,50.18
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,52.11,38.11
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,107.03,83.65
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,166.58,132.1
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,198.98,157.88
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,231.52,183.43
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,196.67,154.77
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,163.37,127.42
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,164.07,127.55
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,164.87,127.76
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,88.02,66.07
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,16.79,8.12
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,107.35,81.64
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,203.16,157.29
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,164.25,126.35
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,126.64,96.47
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,135.31,103.45
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,143.95,110.35
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,205.34,159.35
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,274.16,213.25
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,139.98,107.78
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.24,5.21
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,59.73,43.34
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,106.48,81.35
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,104.97,80.29
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,103.42,79.25
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,133.5,103.59
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,157.63,122.6
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,133.88,103.45
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,111.39,85.4
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,89.33,67.92
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,70.45,52.93
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,52.11,39.42
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,34.3,23.38
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,19.66,8.1
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.9,0.82
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,12.74,5.05
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,17.58,9.28
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,22.88,13.84
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,28.18,18.36
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,33.5,22.77
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,38.82,27.13
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,164.06,132.15
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,300.3,241.6
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,321.23,256.61
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,342.1,271.74
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,263.66,208.5
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,175.62,137.04
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,234.7,184.04
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,312.25,243.91
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,326.9,254.68
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,341.19,265.38
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,349.11,270.68
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,356.65,275.72
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,353.64,273.27
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,350.49,270.8
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,253.11,195.89
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,154.86,118.74
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,135.71,103.83
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,116.93,88.99
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,114.53,87.24
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,112.15,85.48
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,163.62,126.97
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,216.85,169.18
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,190.36,148.34
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,168.67,131.37
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,200.48,155.03
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,215.06,162.67
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,176.77,131.35
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,142.24,103.93
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,107.67,77.68
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,76.69,56.24
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,55.64,42.41
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,40.02,28.12
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,23.66,10.27
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,142.9,87.07
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,259.95,208.78
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,341.28,281.05
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,429.86,356.06
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,504.51,416.73
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,578.38,473.68
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,396.01,326.18
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,174.16,139.69
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,208.67,167.53
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,229.04,183.1
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,379.77,304.99
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,534.12,423.94
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,552.26,435.74
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,569.06,447.25
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,423.99,333.82
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,263.74,206.02
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,273.23,213.58
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,299.03,233.33
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,299.51,233.0
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,299.93,232.74
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,268.14,207.99
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,251.85,195.25
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,162.19,124.95
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,77.15,56.99
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,59.79,43.17
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,42.46,29.2
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,72.66,53.88
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,103.13,78.65
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,98.55,75.06
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,93.99,71.54
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,147.54,115.04
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,194.92,152.77
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,98.76,75.6
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,140.88,79.85
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,280.61,223.05
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,369.1,300.84
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,464.06,380.26
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,534.89,436.33
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,607.87,491.33
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,463.45,376.38
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,259.63,208.97
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,284.01,228.45
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,308.2,246.83
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,169.02,134.28
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,43.3,30.08
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,45.97,32.26
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,48.65,34.38
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,46.44,32.44
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,44.23,30.53
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,99.19,74.93
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,157.16,120.98
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,91.66,68.51
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,30.07,18.8
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,113.54,86.04
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,200.86,154.76
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,197.2,151.74
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,193.56,148.99
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,126.9,96.56
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,62.88,45.42
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,92.82,69.63
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,123.05,93.91
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,102.15,77.32
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,81.51,60.88
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,48.6,34.28
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,15.86,7.46
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,45.03,31.66
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,74.15,55.82
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,64.45,47.94
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,54.78,40.02
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,71.48,45.08
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,62.31,39.42
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,41.35,29.95
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,32.65,21.71
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,16.45,4.26
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.9,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.22
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,25.54,15.74
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,35.27,24.21
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,45.47,32.98
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,55.72,41.67
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,63.02,47.67
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,70.38,53.61
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,83.28,64.19
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,96.18,74.68
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,88.22,67.9
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,80.77,61.58
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,84.45,64.48
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,88.14,67.37
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,108.92,84.09
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,129.87,100.76
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,124.3,96.12
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,118.87,91.66
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,174.92,136.98
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,231.68,182.22
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,204.99,160.78
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,179.16,140.09
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,198.08,155.4
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,216.61,170.32
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,244.54,192.91
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,280.1,221.33
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,262.15,207.21
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,244.66,193.52
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,192.83,152.17
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,149.72,117.56
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,99.68,77.02
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,50.36,36.45
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,40.59,28.42
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,30.85,20.34
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,26.42,16.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,22.0,12.96
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,18.03,9.62
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,14.06,6.22
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,10.09,3.15
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.07,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
