Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.64
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,26.0,16.54
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,40.61,28.86
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,56.14,41.78
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,71.71,54.58
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,79.29,60.75
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,87.2,67.17
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,61.53,45.68
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,36.25,24.58
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,62.0,45.88
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,87.99,67.21
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,81.16,61.41
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,74.48,55.81
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,80.27,60.54
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,86.12,65.33
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,95.69,73.02
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,105.26,80.68
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,95.62,72.9
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,86.07,65.22
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,69.09,51.42
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,52.19,37.61
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,47.74,34.02
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,43.29,30.42
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,45.49,32.33
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,47.7,34.26
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,42.81,30.35
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,37.93,26.4
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,32.61,21.98
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,27.3,17.52
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,22.0,13.04
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,16.7,8.51
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.85,4.72
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.29
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,23.84,4.35
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,53.83,38.59
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,90.88,71.62
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,127.82,104.03
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,161.22,132.96
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,194.97,161.58
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,265.07,219.66
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,322.7,266.08
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,365.58,299.36
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,408.8,332.24
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,384.39,310.01
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,340.47,273.05
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,273.63,218.73
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,194.66,154.06
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,426.69,341.27
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,644.04,504.1
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,681.1,530.09
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,732.11,566.71
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,825.12,634.43
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,896.06,680.98
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,679.04,525.9
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,449.16,349.38
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,526.66,410.91
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,582.78,453.74
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,553.59,431.88
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,523.85,409.84
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,505.25,396.48
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,490.45,385.25
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,451.95,355.03
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,412.47,323.46
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,374.67,292.39
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,334.28,258.14
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,286.67,218.02
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,240.52,178.47
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,192.67,137.35
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,146.89,99.04
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,102.67,66.02
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,62.76,42.1
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,42.39,31.35
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,30.29,20.0
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,15.29,1.5
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,25.97,2.79
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,58.43,42.47
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,93.76,74.24
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,128.83,104.97
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,161.02,132.87
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,193.38,160.26
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,193.94,159.49
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,193.51,157.71
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,111.29,88.79
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,53.02,39.17
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,80.06,61.47
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,109.14,84.93
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,63.72,47.38
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,21.18,12.05
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,160.43,126.85
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,311.91,245.86
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,288.22,226.23
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,250.29,196.2
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,375.94,295.24
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,498.23,387.24
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,429.55,333.74
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,350.42,272.72
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,500.89,390.45
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,622.85,481.32
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,540.64,418.89
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,474.26,368.45
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,375.18,292.23
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,286.95,223.28
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,334.83,261.54
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,369.03,287.11
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,390.77,301.29
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,384.93,290.66
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,326.1,240.31
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,267.29,189.39
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,208.75,138.92
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,154.16,93.71
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,100.77,55.35
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,54.29,31.58
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,35.24,24.79
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,28.57,18.22
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,14.03,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,149.77,24.67
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,305.41,243.11
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,395.46,328.14
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,492.85,412.05
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,563.36,469.65
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,630.77,522.11
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,687.6,563.36
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,743.9,602.62
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,787.96,632.24
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,830.11,659.77
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,861.17,678.75
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,889.38,695.5
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,909.33,707.29
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,925.95,716.8
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,924.82,712.66
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,929.56,712.91
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,927.93,710.2
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,922.65,705.2
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,911.25,695.26
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,896.23,683.06
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,874.11,667.1
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,848.67,649.0
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,817.73,626.34
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,783.9,601.76
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,744.26,574.23
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,702.26,544.58
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,655.18,509.41
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,608.92,473.93
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,367.01,288.76
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,149.9,116.27
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,224.23,175.89
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,278.98,216.69
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,242.1,186.31
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,206.58,156.95
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,192.52,136.96
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,155.95,97.52
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,103.6,59.72
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,58.66,36.01
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,38.84,27.96
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,30.49,19.81
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,14.57,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,123.98,0.0
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,256.26,201.16
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,346.29,284.93
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,443.68,368.33
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,480.01,398.37
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,514.92,425.4
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,576.11,470.84
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,637.72,514.37
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,719.62,570.86
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,801.97,624.95
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,835.2,643.68
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,865.88,660.84
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,882.66,667.62
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,902.01,676.14
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,911.91,677.88
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,918.3,677.52
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,917.54,676.18
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,913.19,672.78
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,902.08,664.82
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,887.48,654.79
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,814.59,607.47
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,731.54,550.74
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,705.37,532.85
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,677.23,512.73
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,695.75,527.44
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,695.46,528.2
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,649.38,495.47
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,601.75,460.98
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,530.32,407.08
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,463.25,355.44
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,423.63,322.94
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,380.49,286.12
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,322.49,237.8
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,267.03,190.69
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,209.93,142.76
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,158.28,101.01
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,107.76,64.84
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,62.4,39.65
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,41.5,30.1
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,31.21,20.22
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,15.74,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,121.02,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,251.8,195.92
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,343.28,281.99
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,444.88,368.75
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,519.8,430.56
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,597.13,490.89
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,659.38,537.41
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,721.79,582.55
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,767.44,613.52
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,811.49,642.67
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,841.37,659.8
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,874.75,679.21
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,896.58,691.2
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,915.14,700.96
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,926.03,705.82
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,933.34,708.41
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,932.02,706.29
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,927.02,701.92
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,912.95,690.22
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,903.94,682.25
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,881.29,666.04
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,855.3,647.77
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,823.93,625.0
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,789.6,600.29
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,749.73,572.87
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,707.47,543.3
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,660.55,507.33
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,611.92,469.46
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,560.76,429.56
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,506.42,386.29
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,449.05,339.69
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,391.92,291.92
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,331.72,240.97
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,273.27,190.55
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,213.94,139.64
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,158.13,93.66
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,100.18,52.28
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,51.27,27.67
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,31.22,21.11
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,25.22,15.12
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,12.4,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,165.91,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,348.7,270.67
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,440.14,362.02
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,538.32,445.31
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,609.03,502.18
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,681.43,556.99
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,729.0,589.4
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,783.4,625.19
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,826.08,650.49
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,866.71,673.23
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,897.63,688.74
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,925.6,701.77
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,944.75,710.42
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,960.34,716.7
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,968.75,717.51
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,973.31,715.99
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,970.07,711.0
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,962.91,703.76
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,949.3,692.6
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,931.89,679.25
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,908.28,663.42
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,881.13,645.43
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,847.98,622.95
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,811.71,598.47
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,771.02,571.62
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,727.71,542.86
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,679.19,508.41
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,628.79,471.42
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,574.59,431.57
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,519.31,389.53
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,460.79,342.92
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,402.32,294.86
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,341.06,243.32
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,279.64,190.8
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,217.67,138.42
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,159.15,90.82
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,101.79,50.49
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,50.83,25.75
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,29.57,19.35
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,23.73,13.54
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,11.61,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,159.58,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,327.95,249.45
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,420.67,342.23
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,519.71,425.58
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,592.66,483.99
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,667.41,540.61
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,723.32,579.65
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,778.51,616.48
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,822.81,644.3
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,856.22,663.52
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,887.51,679.43
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,915.88,692.8
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,935.59,706.87
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,951.85,718.4
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,960.27,723.03
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,964.92,724.99
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,962.79,721.91
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,956.79,716.43
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,944.54,707.19
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,928.47,695.5
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,905.49,680.07
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,878.97,662.3
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,846.23,640.25
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,810.41,616.0
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,770.04,588.24
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,727.07,558.46
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,678.92,522.69
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,628.91,484.53
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,575.12,443.04
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,520.27,399.48
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,461.24,350.74
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,402.39,300.78
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,340.58,247.77
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,280.72,195.44
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,218.83,142.11
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,160.49,93.81
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,103.34,52.94
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,52.74,27.72
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,31.01,20.86
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,24.76,14.55
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,11.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,120.89,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,307.67,231.09
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,402.1,327.54
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,504.91,415.52
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,394.6,327.96
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,241.13,199.26
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,272.18,224.65
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,303.2,248.95
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,422.78,346.59
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,531.09,432.55
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,735.81,591.11
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,905.57,713.93
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,659.22,526.9
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,342.63,271.16
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,680.03,541.72
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,956.48,741.66
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,953.99,737.88
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,947.69,733.04
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,932.95,720.94
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,914.59,706.48
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,891.27,689.54
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,864.57,670.3
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,831.48,645.45
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,795.43,618.55
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,754.59,589.0
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,711.4,557.51
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,663.29,520.2
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,613.58,480.93
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,559.59,437.31
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,504.88,392.15
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,446.74,343.35
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,388.48,293.33
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,328.35,241.33
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,270.19,190.21
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,210.38,138.49
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,152.99,91.11
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,98.72,52.11
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,51.61,27.82
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,31.71,21.28
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,26.22,15.48
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,12.94,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,42.76,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,131.18,92.51
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,220.72,176.09
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,333.21,271.19
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,407.29,334.05
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,485.54,398.51
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,554.96,454.8
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,633.04,515.87
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,683.98,555.45
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,733.85,593.94
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,781.02,628.93
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,826.31,662.28
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,429.41,353.29
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.82,1.67
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,256.77,208.8
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,511.81,410.86
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,329.35,264.48
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,132.61,103.01
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,232.67,184.59
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,325.1,258.25
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,272.73,216.11
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,212.06,167.25
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,321.5,256.11
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,426.5,338.93
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,355.14,282.11
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,299.03,237.1
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,286.08,227.15
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,272.99,216.94
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,231.75,184.23
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,188.99,150.08
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,170.36,135.15
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,152.37,120.66
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,135.95,107.58
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,119.99,94.76
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,161.41,116.5
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,158.37,97.99
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,103.12,56.93
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,54.98,31.14
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,32.32,22.47
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,24.53,14.54
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,12.09,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
