Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,151.02,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,362.57,272.94
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,460.96,388.38
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,565.3,481.28
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,638.93,544.62
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,707.11,600.57
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,764.01,644.1
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,820.29,685.48
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,864.08,716.01
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,905.65,744.14
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,936.52,762.3
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,964.23,777.87
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,983.92,789.53
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,999.88,798.52
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,1007.58,800.62
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,1011.27,800.07
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,1009.02,795.01
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,1002.66,787.49
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,988.16,775.01
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,969.68,759.99
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,945.72,742.69
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,918.01,722.86
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,883.7,697.07
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,846.1,669.0
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,803.57,638.34
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,758.29,605.53
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,708.33,567.2
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,656.31,525.86
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,600.54,480.4
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,543.55,432.73
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,481.7,380.0
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,420.24,326.08
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,356.69,269.6
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,294.48,213.16
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,228.91,154.16
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,168.08,101.5
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,108.18,56.81
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,54.83,29.0
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,30.82,21.64
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,25.01,15.28
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,12.25,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,142.99,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,343.56,250.64
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,444.61,369.3
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,550.59,460.88
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,624.22,521.86
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,699.49,580.92
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,748.35,616.18
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,803.39,654.59
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,846.95,684.15
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,888.43,711.52
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,920.02,731.73
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,948.54,749.54
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,968.47,759.89
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,984.76,767.74
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,993.07,770.65
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,997.43,771.07
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,994.23,767.94
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,987.03,762.33
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,973.27,751.02
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,955.57,737.26
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,931.62,720.71
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,904.0,701.72
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,870.45,677.73
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,833.69,651.46
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,791.88,622.35
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,747.37,591.08
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,698.14,553.15
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,646.96,512.48
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,591.39,468.18
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,534.71,421.67
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,474.31,370.83
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,414.04,318.53
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,351.4,263.37
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,290.11,208.28
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,225.27,150.51
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,165.27,99.04
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,106.36,55.5
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,54.03,28.2
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,29.87,20.68
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,24.02,14.28
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,11.77,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,116.6,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,293.88,207.0
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,394.58,327.88
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,492.42,415.57
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,567.81,479.06
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,645.13,540.57
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,703.01,582.89
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,760.38,622.74
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,804.63,654.43
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,846.9,683.93
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,870.11,697.52
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,899.21,716.1
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,918.89,728.02
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,935.2,737.61
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,943.35,740.0
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,947.8,739.94
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,946.04,736.37
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,940.51,730.35
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,928.34,719.86
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,912.45,706.96
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,889.35,690.51
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,862.84,671.73
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,830.25,647.35
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,794.72,620.93
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,753.87,591.81
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,710.6,560.74
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,662.8,523.72
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,613.41,484.68
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,560.27,441.7
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,506.33,396.99
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,448.11,347.85
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,389.91,297.55
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,329.89,245.19
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,271.79,193.64
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,212.36,141.5
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,157.2,95.13
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,100.14,53.23
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,52.35,27.73
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,29.77,19.99
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,23.69,13.48
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,11.71,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.0,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,9.66,0.81
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,19.81,10.59
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,29.97,19.48
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,41.49,29.46
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,53.88,40.09
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,65.85,50.12
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,77.78,59.95
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,193.5,157.64
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,322.76,263.0
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,203.71,164.44
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,98.82,76.13
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,105.27,81.15
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,111.74,86.08
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,106.48,81.49
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,101.43,77.13
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,132.6,102.19
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,164.17,127.35
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,200.13,156.17
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,235.91,184.61
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,234.53,183.36
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,233.18,182.23
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,152.41,117.97
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,76.22,56.51
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,116.2,88.93
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,156.81,121.56
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,185.56,144.84
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,213.03,166.93
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,131.05,101.41
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,53.03,38.07
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,29.99,19.2
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.63,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.31,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,105.15,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,266.03,169.45
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,376.51,309.42
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,482.43,404.74
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,559.55,470.53
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,638.96,534.99
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,700.36,581.88
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,761.56,626.96
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,807.24,658.88
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,851.02,688.56
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,876.05,702.84
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,907.01,721.31
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,927.88,733.83
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,945.34,743.94
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,955.35,747.74
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,961.61,749.05
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,960.37,745.25
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,955.26,738.99
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,943.4,728.56
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,927.72,715.7
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,905.17,699.3
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,879.06,680.57
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,847.53,657.12
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,812.83,631.54
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,771.83,602.41
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,728.25,571.31
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,680.7,534.93
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,631.2,496.12
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,577.01,452.83
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,521.81,407.61
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,463.15,358.46
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,404.57,307.99
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,343.53,254.84
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,282.69,200.91
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,220.93,146.41
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,162.74,97.0
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,105.12,54.54
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,54.19,27.42
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,28.94,19.46
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,23.08,13.0
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.34,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,100.51,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,254.51,150.64
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,356.69,288.7
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,458.89,378.66
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,535.05,441.57
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,614.22,503.25
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,664.39,540.44
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,720.18,580.39
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,766.4,612.62
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,810.87,642.79
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,842.34,663.45
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,871.0,681.84
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,893.37,694.61
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,912.48,705.1
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,920.94,708.69
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,925.81,710.04
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,925.07,707.3
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,920.66,702.29
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,902.9,688.32
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,890.24,678.17
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,869.56,663.88
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,845.57,647.45
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,814.41,625.17
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,786.04,604.91
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,746.45,577.49
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,704.52,547.37
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,657.15,511.76
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,608.37,474.3
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,555.82,432.93
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,502.63,389.97
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,445.26,342.67
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,388.62,294.69
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,329.41,243.97
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,270.62,192.84
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,211.69,141.97
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,157.36,96.78
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,103.94,57.83
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,57.99,32.49
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,33.81,23.38
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.57,15.48
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,14.55,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,53.79,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,153.08,79.77
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,251.23,200.14
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,347.4,285.22
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,251.65,208.32
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,129.77,104.51
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,153.33,124.48
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,177.12,143.99
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,115.82,92.46
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,73.08,55.98
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,57.01,42.42
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,41.5,29.32
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,161.16,129.46
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,289.75,233.41
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,151.5,120.77
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,29.14,18.73
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,58.85,43.47
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,88.99,68.29
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,84.31,64.37
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,79.78,60.61
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,66.88,49.96
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,53.99,39.31
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,75.77,57.34
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,98.04,75.68
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,126.13,98.75
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,154.39,121.85
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,149.06,117.61
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,143.81,113.52
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,116.0,91.12
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,88.73,68.89
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,92.7,72.4
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,96.58,75.81
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,85.75,66.92
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,75.01,58.04
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,126.65,95.02
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,152.93,108.67
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,108.9,75.16
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,71.76,50.34
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,45.81,34.15
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,28.63,17.34
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,16.37,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,25.05,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,68.34,29.27
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,155.74,124.66
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,228.08,190.51
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,284.66,240.57
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,343.77,291.02
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,399.98,337.19
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,476.24,397.1
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,491.11,406.73
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,520.86,427.47
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,506.86,412.15
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,472.33,381.7
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,511.79,410.29
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,533.35,424.77
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,544.69,430.96
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,554.6,436.15
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,573.27,449.51
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,590.44,461.62
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,589.75,459.6
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,587.61,456.71
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,616.95,479.23
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,655.59,507.47
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,706.93,545.23
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,742.76,570.88
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,476.72,372.91
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,204.71,159.1
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,191.87,150.0
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,179.37,140.27
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,166.74,130.43
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,154.46,120.84
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,177.49,139.51
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,192.51,151.1
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,168.89,132.2
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,146.27,114.05
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,122.38,94.56
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,99.78,76.11
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,77.56,58.2
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,57.09,41.66
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,40.19,28.92
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,23.44,12.94
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,64.33,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,171.6,68.03
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,279.73,224.27
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,384.75,319.63
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,462.72,388.2
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,543.95,455.95
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,469.35,393.79
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,372.56,310.83
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,407.19,338.58
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,441.59,365.25
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,287.69,236.94
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,123.94,97.56
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,159.8,126.96
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,195.92,156.07
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,306.74,246.62
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,419.53,336.25
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,331.53,264.38
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,247.03,195.03
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,180.14,140.94
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,117.12,89.59
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,104.26,79.24
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,91.66,69.06
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,90.71,68.19
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,89.78,67.33
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,245.86,194.32
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,383.93,303.47
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,379.99,300.55
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,373.26,295.43
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,350.75,277.41
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,332.77,262.55
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,359.39,281.71
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,362.31,278.86
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,307.24,231.45
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,254.99,185.97
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,201.3,139.76
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,152.53,99.26
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,102.5,62.09
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,62.43,38.16
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,37.39,26.06
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,26.58,15.0
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,15.46,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,49.01,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,138.05,39.48
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,241.65,188.2
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,339.62,276.76
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,409.24,337.33
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,486.11,401.24
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,550.5,452.68
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,615.62,502.75
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,669.05,543.77
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,721.58,583.43
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,799.09,640.18
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,882.38,700.02
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,906.87,716.61
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,918.97,724.44
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,934.96,734.07
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,947.39,741.19
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,948.38,740.28
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,945.56,736.83
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,831.25,652.54
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,695.34,547.75
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,802.76,631.45
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,877.16,685.25
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,847.09,663.01
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,813.74,638.87
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,773.27,609.48
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,730.21,578.08
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,682.76,541.06
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,633.46,501.74
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,579.08,458.21
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,523.74,412.72
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,399.2,312.59
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,290.4,226.2
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,305.22,231.25
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,285.46,204.02
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,223.84,149.35
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,166.11,100.15
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,109.03,57.82
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,59.18,30.13
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,27.89,18.39
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,22.11,11.84
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
