Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,69.69,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,180.74,35.87
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,300.16,239.3
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,414.69,344.33
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,496.09,414.85
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,581.29,484.12
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,408.25,342.26
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,174.95,143.0
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,497.32,413.78
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,794.55,636.81
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,596.61,481.65
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,353.36,283.58
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,640.7,513.32
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,903.14,700.5
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,913.31,702.2
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,919.92,703.62
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,920.96,701.46
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,918.34,696.81
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,905.72,684.44
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,897.91,675.53
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,877.68,661.31
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,854.03,645.0
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,824.75,624.92
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,792.37,602.77
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,753.4,576.69
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,711.98,548.28
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,666.91,514.4
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,619.84,478.21
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,567.43,438.62
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,515.36,397.85
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,458.57,351.46
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,401.71,303.48
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,341.36,251.68
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,282.71,200.35
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,222.02,147.8
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,165.09,99.97
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,108.92,58.37
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,60.05,30.9
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,28.29,18.64
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,22.09,11.73
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,12.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,91.88,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,227.68,16.29
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,345.53,278.05
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,467.55,393.42
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,548.03,464.49
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,631.39,534.48
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,696.13,585.89
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,761.05,635.37
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,801.47,663.71
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,848.1,695.88
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,885.09,719.85
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,919.48,741.39
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,942.56,753.44
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,962.16,762.77
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,973.84,766.94
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,981.7,768.6
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,981.89,766.74
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,978.05,762.28
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,966.54,751.58
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,951.05,738.38
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,928.84,722.43
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,902.91,704.01
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,871.19,680.31
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,836.09,654.33
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,795.24,625.45
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,751.61,594.43
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,703.78,558.49
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,653.8,519.36
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,598.63,475.23
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,542.21,428.81
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,482.29,378.23
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,422.47,326.2
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,360.03,271.06
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,298.84,215.85
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,235.21,158.97
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,173.04,105.11
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,112.93,59.04
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,59.29,28.21
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,26.83,17.9
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,21.29,11.46
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,85.19,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,212.01,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,331.8,264.76
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,443.91,371.57
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,516.32,435.15
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,600.22,503.84
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,660.69,550.29
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,720.98,594.53
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,768.89,628.8
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,815.15,660.93
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,849.54,683.61
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,881.22,703.99
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,903.67,718.15
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,922.82,729.97
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,924.73,728.19
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,932.14,730.59
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,932.1,729.31
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,928.36,725.65
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,918.66,716.64
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,905.27,705.26
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,884.15,690.23
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,859.62,672.91
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,829.23,650.24
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,795.81,625.46
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,757.34,598.17
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,716.37,568.63
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,669.99,532.83
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,621.87,494.9
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,569.8,453.0
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,518.16,410.23
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,460.64,361.71
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,403.34,312.0
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,342.69,258.76
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,283.81,206.09
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,223.88,152.7
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,167.74,104.3
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,111.52,61.72
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,59.85,30.77
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,29.19,19.86
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,23.03,12.76
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.39,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,85.98,64.01
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,138.83,113.89
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,182.49,153.58
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,227.02,193.2
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,266.28,227.04
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,306.45,260.71
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,285.29,240.57
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,245.34,204.85
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,282.07,234.56
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,318.98,263.6
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,488.29,401.95
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,643.93,523.25
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,412.95,337.22
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,156.52,123.91
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,116.91,91.69
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.97
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,130.67,102.82
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,183.14,145.18
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,201.12,160.01
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,218.78,174.66
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,131.12,103.33
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.82
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,50.41,36.62
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,51.29,37.4
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,85.19,65.69
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,119.96,94.56
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,192.88,155.47
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,255.95,207.11
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,152.97,122.61
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.18
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,51.22,38.14
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,45.01,32.99
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,38.8,27.72
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,32.6,22.39
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,25.97,16.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,19.35,10.87
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,13.18,5.87
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.64,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,19.36,11.38
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,34.39,24.49
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,21.14,12.86
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,7.92,1.27
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,8.37,1.64
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,8.81,2.01
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,73.05,57.39
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,143.4,116.79
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,144.74,117.7
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,146.18,118.79
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,115.52,92.91
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,86.17,68.06
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,49.1,36.49
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.98
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,12.8,5.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,13.24,5.75
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,100.53,80.61
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,191.95,157.51
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,151.98,123.93
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,113.53,91.59
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,76.6,60.36
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,40.61,29.56
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,43.7,32.32
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,46.79,35.08
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,42.35,31.32
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,37.92,27.52
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,32.6,22.92
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,27.3,18.27
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,21.55,13.22
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,15.82,8.11
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,10.98,4.13
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.14,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.18,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.63,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,8.34,0.91
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,14.06,6.36
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,20.67,12.33
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,27.3,18.27
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,33.93,24.11
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,29.87
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,25.98,17.09
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,11.44,4.34
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,25.11,16.21
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,38.83,27.97
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,36.63,26.0
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.05
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.06
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,55.72,42.01
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,100.07,79.62
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,147.23,119.27
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,180.94,147.44
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,214.59,175.31
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,189.64,154.44
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,165.61,134.38
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,139.84,112.71
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,114.85,91.66
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,126.92,101.89
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,138.98,112.09
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,150.25,121.74
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,161.23,131.16
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,154.29,125.52
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,147.43,119.98
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,104.06,83.54
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,61.89,47.73
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,55.22,42.21
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,48.56,36.62
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,41.46,30.51
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,34.37,24.33
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,27.3,18.1
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,20.23,11.81
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,14.06,6.78
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.7
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.09,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.45,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,3.94,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,7.02,0.35
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,10.53,3.55
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,14.06,6.73
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,17.59,9.87
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,21.12,12.96
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,24.66,16.05
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,28.2,19.12
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,31.3,21.73
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,34.4,24.32
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,26.46,17.37
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,159.51,131.8
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,315.39,259.04
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,247.27,202.12
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,171.06,138.74
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,153.01,123.68
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,135.62,108.97
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,158.79,128.32
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,181.91,147.43
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,209.39,170.29
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,236.22,192.45
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,206.03,167.62
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,177.11,143.84
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,171.66,139.35
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,166.25,134.84
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,173.22,140.96
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,179.28,146.21
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,136.06,110.3
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,94.93,75.88
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,84.96,67.6
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,75.07,59.27
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,140.34,103.71
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,165.14,109.58
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,112.58,68.12
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,67.61,39.42
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,34.42,24.74
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,24.79,14.34
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,13.64,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,134.56,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,295.57,224.26
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,422.33,356.16
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,497.82,426.59
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,585.54,502.83
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,652.27,559.05
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,719.45,613.65
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,767.89,650.41
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,814.77,684.88
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,850.34,710.18
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,874.48,726.31
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,754.99,629.95
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,587.0,490.58
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,598.0,497.7
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,607.28,502.86
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,404.76,336.12
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,194.14,157.52
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,167.26,134.94
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,141.51,113.13
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,136.33,108.82
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,131.28,104.63
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,133.94,106.66
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,136.6,108.7
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,160.13,128.33
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,183.35,147.63
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,122.12,97.06
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,63.7,48.27
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,61.92,46.97
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,60.13,45.66
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,61.45,46.89
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,62.78,48.13
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,56.11,42.64
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,49.45,37.09
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,127.55,93.47
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,168.37,113.96
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,116.59,73.13
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,70.39,42.59
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,37.55,27.41
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,27.45,16.48
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,15.92,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,99.19,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,246.36,182.9
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,361.25,302.26
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,444.25,376.8
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,531.55,449.88
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,593.65,499.12
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,656.39,546.51
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,707.34,582.85
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,757.29,617.15
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,792.75,639.1
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,820.54,655.1
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,539.93,442.49
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,185.86,150.74
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,243.3,198.98
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,286.18,233.15
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,447.88,364.43
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,606.54,485.63
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,600.54,477.84
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,593.2,470.71
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,554.57,440.66
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,516.5,411.11
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,488.26,389.49
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,473.27,377.51
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,447.28,357.37
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,421.36,337.22
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,332.55,266.93
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,243.7,195.63
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,331.21,267.16
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,392.17,313.47
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,292.42,232.8
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,206.11,163.97
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,181.19,143.91
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,157.21,124.13
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,178.44,132.0
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,166.24,109.32
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,114.17,69.45
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,69.8,41.08
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,36.16,26.13
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,25.12,14.61
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,14.55,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,21.32,10.35
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,38.71,27.78
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,62.0,49.09
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,84.47,69.6
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,109.22,92.03
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,134.39,114.5
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,93.63,78.06
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,59.22,47.03
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,110.05,91.78
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,164.1,138.59
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,144.29,120.88
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,125.91,104.49
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,162.62,136.3
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,199.63,168.06
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,265.35,224.68
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,316.19,268.05
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,291.8,246.61
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,268.31,226.07
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,310.11,262.66
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,350.23,297.52
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,430.05,366.97
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,502.22,428.72
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,428.55,365.63
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,371.18,316.02
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,329.33,280.26
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,282.16,239.86
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,236.77,200.86
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,194.8,164.71
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,168.7,142.31
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,148.6,125.02
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,132.65,111.26
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,117.18,97.86
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,100.25,83.14
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,83.99,68.91
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,67.11,53.95
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,50.7,39.18
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,35.3,26.38
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,20.28,11.25
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,10.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,116.41,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,273.12,198.52
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,403.98,345.26
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,487.69,423.87
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,569.29,495.2
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,374.45,330.36
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,100.54,83.96
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,116.62,98.28
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,132.8,112.11
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,146.99,124.07
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,161.36,136.02
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,173.14,145.86
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,185.04,155.74
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,193.35,162.19
