Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,201.73,168.66
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,606.48,510.93
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,933.52,750.13
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,924.28,736.0
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,911.33,723.39
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,891.32,707.25
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,867.84,688.84
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,838.59,665.93
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,806.24,641.01
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,768.01,613.06
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,727.18,583.22
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,681.37,547.99
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,633.7,510.54
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,581.93,469.48
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,529.11,426.33
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,471.4,377.96
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,413.25,327.81
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,352.73,274.54
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,294.03,221.43
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,233.72,166.91
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,177.27,116.73
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,118.81,69.67
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,69.39,37.26
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,30.46,21.82
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,23.88,14.23
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,13.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,67.97,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,213.0,147.73
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,334.36,281.61
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,421.12,361.38
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,512.48,440.52
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,329.97,286.98
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,80.29,65.27
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,115.75,96.69
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,151.57,127.54
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,509.42,436.62
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,820.52,676.32
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,512.9,432.66
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,137.55,112.36
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,166.07,136.93
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,194.65,160.59
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,174.18,142.98
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,154.61,126.21
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,164.8,134.53
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,174.92,142.71
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,174.74,142.5
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,174.61,142.39
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,183.79,149.88
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,192.73,157.15
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,185.44,151.14
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,178.34,145.34
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,130.88,105.6
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,85.21,67.08
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,92.93,73.78
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,100.62,80.44
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,277.95,228.39
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,399.31,320.07
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,340.83,267.37
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,284.5,216.18
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,226.78,163.52
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,172.62,115.15
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,118.64,71.86
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,72.13,40.98
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,33.9,24.57
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,25.64,15.5
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,12.67,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,81.74,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,228.4,149.38
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,353.72,291.26
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,437.5,368.84
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,526.26,445.59
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,590.33,499.34
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,655.4,551.93
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,700.47,586.22
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,750.4,623.3
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,455.36,385.0
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,95.85,75.6
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,103.26,81.72
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,110.7,87.59
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,156.9,125.87
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,203.94,164.22
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,210.17,169.05
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,216.43,173.97
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,324.3,262.72
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,430.69,347.85
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,555.15,449.88
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,671.18,542.42
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,650.48,524.58
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,627.93,505.83
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,426.38,344.8
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,224.97,179.26
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,309.45,248.77
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,366.28,294.17
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,285.27,228.78
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,206.58,165.08
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,114.36,89.77
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,27.32,17.4
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,24.66,15.26
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,22.01,13.08
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,18.91,10.5
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,15.82,7.88
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,61.17,35.04
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,72.36,39.16
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,32.99,22.99
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,25.63,14.94
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,12.65,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,82.34,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,230.74,147.05
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,360.46,299.81
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,444.21,378.03
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,533.0,454.45
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,599.04,508.94
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,660.82,557.63
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,711.93,595.47
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,761.86,630.94
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,799.26,655.73
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,834.32,678.14
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,859.44,692.69
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,881.51,704.8
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,895.83,711.16
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,906.68,715.05
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,899.98,706.12
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,898.57,701.18
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,892.13,693.26
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,882.04,683.0
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,864.07,667.49
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,842.7,649.67
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,814.11,625.67
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,782.52,599.68
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,746.27,574.67
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,707.51,547.85
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,662.96,514.49
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,616.67,479.12
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,566.38,441.27
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,516.72,402.51
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,460.36,357.63
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,404.58,311.48
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,346.3,261.84
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,289.72,212.33
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,230.86,160.62
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,175.95,113.15
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,118.98,68.17
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,70.72,36.53
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,29.44,20.11
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,22.83,12.95
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,11.26,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,48.05,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,187.28,110.77
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,308.71,251.39
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,395.62,330.44
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,487.6,409.18
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,558.57,466.9
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,631.02,523.3
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,474.68,396.53
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,277.83,230.14
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,552.93,458.81
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,810.85,652.56
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,838.2,669.76
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,862.62,686.34
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,879.81,696.39
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,893.65,704.11
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,896.66,705.26
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,896.12,704.11
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,888.7,696.91
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,885.84,693.22
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,867.29,679.96
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,845.33,664.45
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,817.1,643.29
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,785.81,620.04
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,749.44,594.83
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,710.53,567.57
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,666.54,533.35
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,620.63,496.79
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,570.2,456.75
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,518.77,414.72
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,463.46,367.67
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,407.27,318.76
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,349.14,267.65
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,292.61,216.83
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,233.43,163.67
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,177.99,114.84
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,122.79,70.79
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,71.96,36.73
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,29.01,19.76
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,22.82,13.05
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,11.24,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.01,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,169.61,96.32
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,318.18,263.59
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,405.63,344.33
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,498.41,423.98
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,563.52,476.65
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,629.6,527.33
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,682.91,566.0
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,735.46,602.52
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,512.21,425.38
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,232.09,190.99
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,184.81,151.63
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,154.67,125.33
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,167.22,135.44
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,179.79,145.37
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,185.7,149.7
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,191.66,154.08
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,169.72,135.65
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,148.67,118.06
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,161.29,128.41
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,173.79,138.56
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,195.97,156.42
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,217.66,173.69
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,283.18,226.96
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,334.26,267.66
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,292.79,234.47
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,253.91,203.53
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,261.89,210.57
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,272.69,219.26
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,358.56,286.51
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,402.83,315.34
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,344.73,264.96
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,288.73,215.77
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,231.18,165.07
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,178.03,118.93
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,124.52,76.43
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,78.34,45.12
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,36.46,26.46
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.35,16.94
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,13.04,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.18,5.52
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,21.56,13.19
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,29.96,20.79
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,38.37,28.31
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,46.79,35.73
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,58.38,45.9
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,70.93,56.8
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,73.79,59.04
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,76.78,61.38
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,93.77,75.74
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,110.85,89.99
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,130.57,106.31
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,150.36,122.5
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,163.04,132.97
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,175.69,143.38
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,212.6,173.84
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,263.95,215.42
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,259.53,211.45
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,242.18,197.27
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,213.78,173.56
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,186.53,150.8
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,178.36,144.21
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,170.4,137.77
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,149.64,120.5
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,129.47,103.72
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,123.74,99.16
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,118.05,94.61
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,111.93,89.7
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,105.85,84.78
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,94.85,75.82
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,83.96,66.84
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,146.89,111.41
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,175.8,122.94
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,125.17,82.26
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,81.9,51.88
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,42.01,31.75
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,29.73,19.28
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,15.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,151.92,72.68
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,295.93,242.09
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,384.02,324.41
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,477.67,406.63
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,550.35,467.13
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,624.7,526.54
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,677.62,567.36
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,729.83,606.5
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,771.95,635.96
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,807.34,659.71
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,481.72,402.55
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,98.77,77.41
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,77.54,59.53
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,58.38,43.25
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,108.91,85.12
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,162.78,129.21
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,216.69,173.31
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,286.07,229.05
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,408.65,328.99
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,524.4,420.57
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,404.11,323.43
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,291.83,231.74
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,370.41,296.36
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,429.67,344.37
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,542.9,436.78
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,613.68,493.19
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,564.08,452.07
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,513.64,409.83
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,304.37,242.37
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,122.16,95.64
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,109.63,85.82
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,97.22,75.85
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,161.13,117.67
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,179.88,117.19
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,125.32,73.58
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,77.52,41.2
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,33.79,23.6
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,25.42,15.12
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,12.5,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,158.43,66.05
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,313.55,248.22
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,399.48,326.99
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,490.99,404.45
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,555.86,457.07
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,621.97,508.42
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,674.53,547.96
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,726.43,586.07
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,448.74,369.18
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,107.67,83.54
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,113.88,88.54
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,120.18,93.3
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,145.4,113.47
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,170.73,133.48
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,264.88,209.59
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,346.07,273.87
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,369.72,291.69
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,407.55,320.21
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,460.66,362.37
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,524.21,411.38
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,547.34,428.79
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,566.1,442.69
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,655.17,511.97
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,706.39,551.77
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,665.04,519.61
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,621.54,485.74
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,571.81,446.09
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,521.1,404.86
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,439.31,339.41
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,366.73,280.8
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,337.22,252.95
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,299.43,216.42
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,240.9,165.58
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,185.6,118.21
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,127.74,72.83
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,78.3,39.76
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,33.23,22.84
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,24.52,14.27
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,12.04,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,13.65,0.25
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.76,20.07
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,50.84,39.88
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,70.77,58.4
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,93.28,79.4
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,115.96,100.32
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,135.3,117.69
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,154.83,134.95
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,172.26,150.07
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,189.83,165.13
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,277.57,243.19
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,367.41,321.22
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,337.14,293.69
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,323.25,280.34
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,533.85,466.09
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,726.54,629.08
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,685.65,592.05
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,643.23,554.61
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,570.84,492.43
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,514.72,443.15
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,571.58,494.15
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,634.11,548.22
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,699.53,604.76
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,735.31,635.59
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,660.52,571.8
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,585.9,507.46
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,531.29,459.36
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,477.94,411.55
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,457.15,390.36
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,428.19,360.23
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,368.5,303.32
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,310.35,246.97
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,249.89,188.77
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,192.68,134.55
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,135.56,84.84
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,82.61,45.52
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,35.05,26.59
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,24.51,15.78
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.01,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,183.76,64.71
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,364.17,309.78
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,453.06,399.22
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,546.58,483.62
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,613.84,542.03
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,681.93,598.35
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,734.13,639.41
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,785.2,678.12
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,769.17,662.49
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,753.17,647.29
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,829.66,704.83
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,901.05,756.16
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,915.8,765.42
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,927.03,772.68
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,839.67,703.3
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,725.26,611.94
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,722.75,608.8
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,717.78,603.04
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,656.29,551.57
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,582.54,490.6
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,548.85,461.99
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,515.6,433.51
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,650.61,547.13
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,737.45,617.71
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,645.06,541.07
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,556.65,467.29
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,542.16,455.04
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,517.48,432.77
